Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,6,45,11.5,1.5,0.85,12.35,1.0,0.0,0.0
2018,2,1,7,0,23.0,3.0,0.8,12.5,2.0,0.0,0.0
2018,2,1,7,15,76.5,13.5,0.85,12.95,17.0,53.84,0.0
2018,2,1,7,30,130.0,24.0,0.9,13.4,32.0,133.94,68.76
2018,2,1,7,45,164.0,40.0,0.9,13.85,59.5,191.12,150.97
2018,2,1,8,0,198.0,56.0,0.9,14.3,87.0,224.8,183.86
2018,2,1,8,15,262.0,69.5,1.0,14.7,125.0,307.5,253.9
2018,2,1,8,30,326.0,83.0,1.1,15.1,163.0,380.19,313.9
2018,2,1,8,45,343.0,99.0,1.2,15.5,197.5,422.71,347.56
2018,2,1,9,0,360.0,115.0,1.3,15.9,232.0,464.8,379.93
2018,2,1,9,15,481.5,109.5,1.35,16.3,288.0,566.3,458.5
2018,2,1,9,30,603.0,104.0,1.4,16.7,344.0,680.15,540.7
2018,2,1,9,45,683.0,96.5,1.45,17.1,392.5,750.69,588.73
2018,2,1,10,0,763.0,89.0,1.5,17.5,441.0,814.85,631.48
2018,2,1,10,15,796.0,86.5,1.6,18.1,475.0,847.7,651.9
2018,2,1,10,30,829.0,84.0,1.7,18.7,509.0,877.53,670.43
2018,2,1,10,45,747.5,112.5,1.75,19.25,509.0,843.27,644.67
2018,2,1,11,0,666.0,141.0,1.8,19.8,509.0,799.29,612.9
2018,2,1,11,15,659.5,147.5,1.85,20.15,521.5,794.06,608.63
2018,2,1,11,30,653.0,154.0,1.9,20.5,534.0,785.9,602.07
2018,2,1,11,45,639.0,162.0,1.95,20.8,538.5,769.95,590.34
2018,2,1,12,0,625.0,170.0,2.0,21.1,543.0,751.45,576.77
2018,2,1,12,15,608.5,176.0,2.05,21.3,539.5,726.49,558.42
2018,2,1,12,30,592.0,182.0,2.1,21.5,536.0,694.23,535.0
2018,2,1,12,45,562.5,189.5,2.15,21.65,523.0,658.08,508.37
2018,2,1,13,0,533.0,197.0,2.2,21.8,510.0,621.37,481.09
2018,2,1,13,15,568.5,180.0,2.2,21.8,506.5,605.23,469.82
2018,2,1,13,30,604.0,163.0,2.2,21.8,503.0,589.81,458.43
2018,2,1,13,45,614.5,152.5,2.25,21.75,487.0,555.98,433.1
2018,2,1,14,0,625.0,142.0,2.3,21.7,471.0,519.55,405.24
2018,2,1,14,15,658.5,123.5,2.2,21.5,453.5,484.93,377.78
2018,2,1,14,30,692.0,105.0,2.1,21.3,436.0,445.52,345.48
2018,2,1,14,45,686.0,97.5,2.05,21.1,405.0,395.42,303.93
2018,2,1,15,0,680.0,90.0,2.0,20.9,374.0,344.78,260.72
2018,2,1,15,15,699.0,77.0,2.0,20.9,344.0,296.34,217.36
2018,2,1,15,30,718.0,64.0,2.0,20.9,314.0,246.7,171.89
2018,2,1,15,45,650.5,64.0,1.6,19.45,267.5,186.04,121.49
2018,2,1,16,0,583.0,64.0,1.2,18.0,221.0,134.39,80.99
2018,2,1,16,15,513.0,58.0,1.25,17.3,177.0,84.98,47.39
2018,2,1,16,30,443.0,52.0,1.3,16.6,133.0,44.1,33.12
2018,2,1,16,45,362.0,42.0,1.35,15.9,95.5,33.78,23.69
2018,2,1,17,0,281.0,32.0,1.4,15.2,58.0,26.51,15.98
2018,2,1,17,15,163.5,19.0,1.4,14.95,32.0,15.95,0.0
2018,2,1,17,30,46.0,6.0,1.4,14.7,6.0,5.46,0.0
2018,2,1,17,45,23.0,3.0,1.4,14.45,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,6,45,13.0,1.5,1.1,12.15,1.0,0.0,0.0
2018,2,2,7,0,26.0,3.0,1.1,12.3,2.0,0.0,0.0
2018,2,2,7,15,86.0,14.0,1.15,13.0,18.5,59.54,0.0
2018,2,2,7,30,146.0,25.0,1.2,13.7,35.0,146.03,82.55
2018,2,2,7,45,201.5,40.0,1.25,14.4,65.5,214.52,170.51
2018,2,2,8,0,257.0,55.0,1.3,15.1,96.0,277.38,226.91
2018,2,2,8,15,298.5,69.5,1.35,15.65,132.0,333.71,275.14
2018,2,2,8,30,340.0,84.0,1.4,16.2,168.0,392.34,323.26
2018,2,2,8,45,365.5,97.5,1.5,16.75,204.0,438.75,359.95
2018,2,2,9,0,391.0,111.0,1.6,17.3,240.0,485.35,395.57
2018,2,2,9,15,422.0,122.5,1.6,17.9,278.0,533.83,431.14
2018,2,2,9,30,453.0,134.0,1.6,18.5,316.0,582.02,465.41
2018,2,2,9,45,457.5,147.0,1.6,19.15,345.5,608.02,481.89
2018,2,2,10,0,462.0,160.0,1.6,19.8,375.0,632.02,496.76
2018,2,2,10,15,475.0,169.5,1.65,20.3,403.0,657.42,513.29
2018,2,2,10,30,488.0,179.0,1.7,20.8,431.0,680.8,528.19
2018,2,2,10,45,491.5,187.5,1.7,21.3,451.5,692.15,533.98
2018,2,2,11,0,495.0,196.0,1.7,21.8,472.0,701.15,538.23
2018,2,2,11,15,485.5,204.5,1.7,22.0,482.0,696.02,533.02
2018,2,2,11,30,476.0,213.0,1.7,22.2,492.0,688.68,526.49
2018,2,2,11,45,426.0,231.5,1.65,22.45,484.0,654.58,499.81
2018,2,2,12,0,376.0,250.0,1.6,22.7,476.0,605.84,463.26
2018,2,2,12,15,456.0,226.5,1.6,22.7,501.0,649.05,495.59
2018,2,2,12,30,536.0,203.0,1.6,22.7,526.0,672.84,513.33
2018,2,2,12,45,476.5,219.0,1.55,22.75,504.0,623.24,475.99
2018,2,2,13,0,417.0,235.0,1.5,22.8,482.0,574.8,439.85
2018,2,2,13,15,429.0,225.5,1.5,22.75,474.0,553.75,425.08
2018,2,2,13,30,441.0,216.0,1.5,22.7,466.0,530.5,408.21
2018,2,2,13,45,440.5,207.0,1.45,22.65,448.5,497.69,383.66
2018,2,2,14,0,440.0,198.0,1.4,22.6,431.0,463.82,357.91
2018,2,2,14,15,483.5,175.0,1.35,22.35,418.5,439.01,338.9
2018,2,2,14,30,527.0,152.0,1.3,22.1,406.0,409.1,314.96
2018,2,2,14,45,557.0,132.5,1.25,21.85,383.5,371.49,283.98
2018,2,2,15,0,587.0,113.0,1.2,21.6,361.0,333.27,251.1
2018,2,2,15,15,517.5,112.0,1.2,21.6,315.0,270.28,199.7
2018,2,2,15,30,448.0,111.0,1.2,21.6,269.0,217.64,156.6
2018,2,2,15,45,478.5,94.0,1.15,20.45,242.5,178.19,121.49
2018,2,2,16,0,509.0,77.0,1.1,19.3,216.0,136.9,85.81
2018,2,2,16,15,423.0,68.5,1.15,18.75,169.5,86.67,51.55
2018,2,2,16,30,337.0,60.0,1.2,18.2,123.0,48.67,36.89
2018,2,2,16,45,273.0,47.0,1.25,17.65,88.5,36.18,25.62
2018,2,2,17,0,209.0,34.0,1.3,17.1,54.0,26.57,16.14
2018,2,2,17,15,126.0,20.5,1.3,16.85,30.5,16.23,0.0
2018,2,2,17,30,43.0,7.0,1.3,16.6,7.0,6.37,0.0
2018,2,2,17,45,21.5,3.5,1.3,16.35,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,6,45,9.0,1.5,1.25,11.7,1.0,0.0,0.0
2018,2,3,7,0,18.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,2,3,7,15,154.0,15.5,1.3,12.75,25.0,98.08,0.0
2018,2,3,7,30,290.0,28.0,1.4,13.6,48.0,233.77,144.27
2018,2,3,7,45,409.0,36.5,1.5,14.45,89.5,342.53,273.54
2018,2,3,8,0,528.0,45.0,1.6,15.3,131.0,450.81,366.66
2018,2,3,8,15,598.5,50.5,1.6,15.85,177.5,528.5,430.15
2018,2,3,8,30,669.0,56.0,1.6,16.4,224.0,603.09,487.48
2018,2,3,8,45,713.5,60.5,1.6,16.95,270.5,665.47,532.89
2018,2,3,9,0,758.0,65.0,1.6,17.5,317.0,727.72,576.24
2018,2,3,9,15,795.5,66.5,1.5,18.25,361.0,779.7,609.12
2018,2,3,9,30,833.0,68.0,1.4,19.0,405.0,830.17,639.59
2018,2,3,9,45,863.0,67.5,1.35,19.7,445.0,860.7,656.09
2018,2,3,10,0,893.0,67.0,1.3,20.4,485.0,897.26,676.43
2018,2,3,10,15,906.5,68.5,1.2,20.9,517.0,918.76,686.02
2018,2,3,10,30,920.0,70.0,1.1,21.4,549.0,936.82,693.31
2018,2,3,10,45,929.5,70.5,1.0,21.9,573.5,946.28,694.95
2018,2,3,11,0,939.0,71.0,0.9,22.4,598.0,951.96,694.27
2018,2,3,11,15,944.0,72.5,0.75,22.65,615.5,950.92,689.09
2018,2,3,11,30,949.0,74.0,0.6,22.9,633.0,945.93,681.53
2018,2,3,11,45,952.5,73.5,0.5,23.2,642.0,933.23,670.25
2018,2,3,12,0,956.0,73.0,0.4,23.5,651.0,916.68,656.88
2018,2,3,12,15,956.0,73.5,0.45,23.65,652.5,894.56,643.74
2018,2,3,12,30,956.0,74.0,0.5,23.8,654.0,868.82,628.37
2018,2,3,12,45,954.0,73.5,0.55,24.0,647.0,836.85,608.86
2018,2,3,13,0,952.0,73.0,0.6,24.2,640.0,801.64,587.16
2018,2,3,13,15,947.0,72.5,0.65,24.15,625.0,761.21,562.34
2018,2,3,13,30,942.0,72.0,0.7,24.1,610.0,718.1,535.08
2018,2,3,13,45,934.0,71.0,0.75,24.05,587.5,670.08,501.9
2018,2,3,14,0,926.0,70.0,0.8,24.0,565.0,620.07,466.21
2018,2,3,14,15,914.0,68.5,0.85,23.8,535.0,565.66,426.29
2018,2,3,14,30,902.0,67.0,0.9,23.6,505.0,510.16,383.97
2018,2,3,14,45,884.5,65.5,0.9,23.45,469.0,451.48,337.25
2018,2,3,15,0,867.0,64.0,0.9,23.3,433.0,392.85,288.91
2018,2,3,15,15,842.5,61.5,0.9,23.3,391.5,330.43,236.2
2018,2,3,15,30,818.0,59.0,0.9,23.3,350.0,269.92,184.03
2018,2,3,15,45,781.0,56.0,0.85,21.95,304.5,208.29,132.39
2018,2,3,16,0,744.0,53.0,0.8,20.6,259.0,150.34,85.9
2018,2,3,16,15,687.0,48.0,0.9,19.9,211.5,93.03,46.81
2018,2,3,16,30,630.0,43.0,1.0,19.2,164.0,42.54,31.46
2018,2,3,16,45,534.0,36.5,1.05,18.5,119.0,31.66,21.7
2018,2,3,17,0,438.0,30.0,1.1,17.8,74.0,24.57,14.66
2018,2,3,17,15,270.5,20.0,1.15,17.5,42.5,16.74,0.0
2018,2,3,17,30,103.0,10.0,1.2,17.2,11.0,9.1,0.0
2018,2,3,17,45,51.5,5.0,1.2,16.9,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,6,45,8.5,0.5,1.2,12.7,0.5,0.0,0.0
2018,2,4,7,0,17.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,2,4,7,15,38.0,13.5,1.2,13.45,15.5,33.04,0.0
2018,2,4,7,30,59.0,26.0,1.2,14.1,30.0,85.69,52.64
2018,2,4,7,45,80.5,43.5,1.15,14.75,54.0,116.62,91.37
2018,2,4,8,0,102.0,61.0,1.1,15.4,78.0,154.21,125.08
2018,2,4,8,15,136.0,79.5,1.05,15.9,109.5,203.49,167.46
2018,2,4,8,30,170.0,98.0,1.0,16.4,141.0,268.74,221.25
2018,2,4,8,45,228.0,112.5,0.95,16.9,182.0,335.25,274.96
2018,2,4,9,0,286.0,127.0,0.9,17.4,223.0,404.73,328.99
2018,2,4,9,15,332.0,138.5,0.8,18.1,263.5,462.17,371.15
2018,2,4,9,30,378.0,150.0,0.7,18.8,304.0,538.25,424.97
2018,2,4,9,45,498.5,139.0,0.65,19.45,362.0,635.86,494.5
2018,2,4,10,0,619.0,128.0,0.6,20.1,420.0,743.33,565.38
2018,2,4,10,15,584.5,147.0,0.75,20.55,437.0,738.13,560.4
2018,2,4,10,30,550.0,166.0,0.9,21.0,454.0,723.83,550.51
2018,2,4,10,45,666.0,139.5,1.05,21.5,504.5,805.63,606.54
2018,2,4,11,0,782.0,113.0,1.2,22.0,555.0,870.63,649.01
2018,2,4,11,15,792.0,114.0,1.25,22.15,573.0,873.9,649.92
2018,2,4,11,30,802.0,115.0,1.3,22.3,591.0,873.61,649.4
2018,2,4,11,45,869.5,97.5,1.4,22.5,620.5,899.1,666.66
2018,2,4,12,0,937.0,80.0,1.5,22.7,650.0,910.74,674.55
2018,2,4,12,15,787.5,126.0,1.5,22.75,606.0,826.46,618.06
2018,2,4,12,30,638.0,172.0,1.5,22.8,562.0,730.85,552.75
2018,2,4,12,45,618.0,176.0,1.55,22.85,550.5,696.31,529.23
2018,2,4,13,0,598.0,180.0,1.6,22.9,539.0,660.54,503.88
2018,2,4,13,15,634.0,163.0,1.6,22.85,535.5,643.21,492.15
2018,2,4,13,30,670.0,146.0,1.6,22.8,532.0,620.96,476.35
2018,2,4,13,45,585.5,161.0,1.55,22.75,489.0,549.59,422.91
2018,2,4,14,0,501.0,176.0,1.5,22.7,446.0,479.59,370.1
2018,2,4,14,15,619.5,136.5,1.45,22.4,452.5,480.4,370.49
2018,2,4,14,30,738.0,97.0,1.4,22.1,459.0,463.47,355.64
2018,2,4,14,45,750.0,87.5,1.3,21.85,432.5,417.42,317.26
2018,2,4,15,0,762.0,78.0,1.2,21.6,406.0,368.42,275.35
2018,2,4,15,15,704.5,79.5,1.2,21.6,360.0,303.83,221.51
2018,2,4,15,30,647.0,81.0,1.2,21.6,314.0,245.81,172.54
2018,2,4,15,45,541.5,83.0,1.05,20.4,261.0,184.48,124.03
2018,2,4,16,0,436.0,85.0,0.9,19.2,208.0,133.1,85.81
2018,2,4,16,15,361.5,75.5,1.0,18.65,165.0,88.78,55.32
2018,2,4,16,30,287.0,66.0,1.1,18.1,122.0,53.5,36.95
2018,2,4,16,45,253.0,50.0,1.15,17.55,89.5,38.32,27.59
2018,2,4,17,0,219.0,34.0,1.2,17.0,57.0,26.49,16.46
2018,2,4,17,15,155.5,22.0,1.2,16.75,34.0,17.39,0.0
2018,2,4,17,30,92.0,10.0,1.2,16.5,11.0,9.1,0.0
2018,2,4,17,45,46.0,5.0,1.2,16.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,5,6,45,15.5,2.0,0.75,13.5,1.5,0.0,0.0
2018,2,5,7,0,31.0,4.0,0.7,13.8,3.0,0.0,0.0
2018,2,5,7,15,203.5,15.0,0.7,14.5,29.0,125.09,0.0
2018,2,5,7,30,376.0,26.0,0.7,15.2,55.0,288.34,193.92
2018,2,5,7,45,487.0,33.5,0.65,15.9,98.5,390.16,307.76
2018,2,5,8,0,598.0,41.0,0.6,16.6,142.0,487.85,388.9
2018,2,5,8,15,662.0,45.5,0.7,17.1,189.5,563.59,448.54
2018,2,5,8,30,726.0,50.0,0.8,17.6,237.0,641.39,506.75
2018,2,5,8,45,766.0,53.5,0.9,18.1,283.5,700.62,549.0
2018,2,5,9,0,806.0,57.0,1.0,18.6,330.0,759.46,589.48
2018,2,5,9,15,835.0,59.0,1.15,19.2,373.5,806.08,620.65
2018,2,5,9,30,864.0,61.0,1.3,19.8,417.0,842.21,644.03
2018,2,5,9,45,885.5,62.0,1.45,20.4,455.5,876.51,665.87
2018,2,5,10,0,907.0,63.0,1.6,21.0,494.0,908.07,685.6
2018,2,5,10,15,919.5,64.5,1.75,21.35,526.0,929.02,698.76
2018,2,5,10,30,932.0,66.0,1.9,21.7,558.0,946.45,709.67
2018,2,5,10,45,940.0,67.0,2.05,22.05,582.5,955.37,715.0
2018,2,5,11,0,948.0,68.0,2.2,22.4,607.0,960.44,717.94
2018,2,5,11,15,952.0,69.0,2.35,22.55,624.0,957.91,716.5
2018,2,5,11,30,956.0,70.0,2.5,22.7,641.0,951.43,712.57
2018,2,5,11,45,957.0,71.0,2.6,22.85,650.0,938.34,703.85
2018,2,5,12,0,958.0,72.0,2.7,23.0,659.0,921.4,692.69
2018,2,5,12,15,956.5,73.0,2.75,23.0,660.0,898.56,677.61
2018,2,5,12,30,955.0,74.0,2.8,23.0,661.0,872.14,660.16
2018,2,5,12,45,949.5,74.5,2.85,23.05,653.0,838.54,637.62
2018,2,5,13,0,944.0,75.0,2.9,23.1,645.0,801.9,612.9
2018,2,5,13,15,936.5,75.5,2.9,23.0,629.5,760.97,585.06
2018,2,5,13,30,929.0,76.0,2.9,22.9,614.0,717.54,554.96
2018,2,5,13,45,910.0,77.5,2.85,22.85,588.5,665.62,515.87
2018,2,5,14,0,891.0,79.0,2.8,22.8,563.0,612.65,475.17
2018,2,5,14,15,892.0,74.5,2.7,22.6,537.0,563.54,436.47
2018,2,5,14,30,893.0,70.0,2.6,22.4,511.0,512.17,394.77
2018,2,5,14,45,876.0,68.0,2.5,22.15,475.0,453.45,346.26
2018,2,5,15,0,859.0,66.0,2.4,21.9,439.0,394.76,296.33
2018,2,5,15,15,834.5,63.5,2.4,21.9,397.5,332.52,242.38
2018,2,5,15,30,810.0,61.0,2.4,21.9,356.0,272.24,189.17
2018,2,5,15,45,774.5,57.0,1.9,20.6,310.0,210.18,135.86
2018,2,5,16,0,739.0,53.0,1.4,19.3,264.0,151.65,87.86
2018,2,5,16,15,684.0,48.5,1.4,18.45,216.5,94.98,48.46
2018,2,5,16,30,629.0,44.0,1.4,17.6,169.0,44.88,26.65
2018,2,5,16,45,538.0,37.5,1.45,16.8,124.0,32.36,22.56
2018,2,5,17,0,447.0,31.0,1.5,16.0,79.0,25.24,15.64
2018,2,5,17,15,279.0,20.5,1.5,15.8,45.5,16.95,1.9
2018,2,5,17,30,111.0,10.0,1.5,15.6,12.0,9.1,0.0
2018,2,5,17,45,55.5,5.0,1.5,15.35,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,6,6,45,18.5,2.0,1.3,11.55,1.5,0.0,0.0
2018,2,6,7,0,37.0,4.0,1.2,11.8,3.0,0.0,0.0
2018,2,6,7,15,216.0,15.5,1.2,12.65,30.5,132.67,0.0
2018,2,6,7,30,395.0,27.0,1.2,13.5,58.0,302.8,212.79
2018,2,6,7,45,516.5,32.5,1.2,14.35,103.0,400.72,321.02
2018,2,6,8,0,638.0,38.0,1.2,15.2,148.0,513.02,414.25
2018,2,6,8,15,699.0,42.5,1.2,15.8,196.5,587.71,472.85
2018,2,6,8,30,760.0,47.0,1.2,16.4,245.0,664.51,529.76
2018,2,6,8,45,799.5,50.0,1.2,16.95,293.0,723.75,571.08
2018,2,6,9,0,839.0,53.0,1.2,17.5,341.0,774.48,604.63
2018,2,6,9,15,866.0,55.5,1.35,18.15,385.0,820.64,635.46
2018,2,6,9,30,893.0,58.0,1.5,18.8,429.0,864.92,664.28
2018,2,6,9,45,912.5,59.0,1.6,19.4,468.0,898.12,684.56
2018,2,6,10,0,932.0,60.0,1.7,20.0,507.0,928.41,702.72
2018,2,6,10,15,946.0,61.0,1.8,20.3,540.0,950.44,716.08
2018,2,6,10,30,960.0,62.0,1.9,20.6,573.0,968.87,727.15
2018,2,6,10,45,969.0,63.0,2.0,20.95,598.5,978.88,732.62
2018,2,6,11,0,978.0,64.0,2.1,21.3,624.0,984.91,735.65
2018,2,6,11,15,984.0,64.5,2.1,21.45,642.0,983.47,733.35
2018,2,6,11,30,990.0,65.0,2.1,21.6,660.0,977.93,728.61
2018,2,6,11,45,994.0,65.0,2.1,21.75,670.5,965.85,719.77
2018,2,6,12,0,998.0,65.0,2.1,21.9,681.0,949.72,708.48
2018,2,6,12,15,997.5,66.0,2.1,21.95,682.5,926.94,693.2
2018,2,6,12,30,997.0,67.0,2.1,22.0,684.0,900.37,675.52
2018,2,6,12,45,993.0,68.0,2.1,22.05,677.0,867.36,653.54
2018,2,6,13,0,989.0,69.0,2.1,22.1,670.0,831.04,629.3
2018,2,6,13,15,983.5,68.5,2.05,22.05,654.5,788.82,600.7
2018,2,6,13,30,978.0,68.0,2.0,22.0,639.0,743.82,570.01
2018,2,6,13,45,969.5,67.5,2.0,21.95,616.0,694.35,533.99
2018,2,6,14,0,961.0,67.0,2.0,21.9,593.0,642.82,495.22
2018,2,6,14,15,948.5,66.0,1.95,21.7,562.0,586.78,451.98
2018,2,6,14,30,936.0,65.0,1.9,21.5,531.0,529.6,406.52
2018,2,6,14,45,919.0,63.5,1.85,21.25,494.0,469.09,357.11
2018,2,6,15,0,902.0,62.0,1.8,21.0,457.0,408.51,305.99
2018,2,6,15,15,879.0,60.0,1.8,21.0,415.0,345.72,251.63
2018,2,6,15,30,856.0,58.0,1.8,21.0,373.0,284.13,197.29
2018,2,6,15,45,821.0,55.0,1.45,19.75,326.0,218.75,141.12
2018,2,6,16,0,786.0,52.0,1.1,18.5,279.0,158.28,91.37
2018,2,6,16,15,733.0,47.5,1.15,17.8,230.0,98.72,49.63
2018,2,6,16,30,680.0,43.0,1.2,17.1,181.0,45.45,26.17
2018,2,6,16,45,591.5,37.0,1.25,16.35,134.0,31.9,22.25
2018,2,6,17,0,503.0,31.0,1.3,15.6,87.0,27.54,17.74
2018,2,6,17,15,319.5,21.5,1.3,15.35,50.5,17.82,3.95
2018,2,6,17,30,136.0,12.0,1.3,15.1,14.0,10.91,0.0
2018,2,6,17,45,68.0,6.0,1.3,14.9,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,7,6,45,27.5,3.0,1.45,11.4,2.5,0.0,0.0
2018,2,7,7,0,55.0,6.0,1.4,11.7,5.0,0.0,0.0
2018,2,7,7,15,217.5,17.0,1.55,12.6,32.0,135.14,0.0
2018,2,7,7,30,380.0,28.0,1.7,13.5,59.0,297.07,215.12
2018,2,7,7,45,487.0,35.5,1.8,14.4,103.0,393.91,317.76
2018,2,7,8,0,594.0,43.0,1.9,15.3,147.0,489.36,399.46
2018,2,7,8,15,656.5,47.5,1.9,15.85,194.5,564.3,459.59
2018,2,7,8,30,719.0,52.0,1.9,16.4,242.0,641.18,517.96
2018,2,7,8,45,758.5,56.0,1.9,16.9,289.0,700.74,560.78
2018,2,7,9,0,798.0,60.0,1.9,17.4,336.0,759.9,601.57
2018,2,7,9,15,826.0,62.0,2.05,18.05,379.0,805.72,632.36
2018,2,7,9,30,854.0,64.0,2.2,18.7,422.0,840.97,655.07
2018,2,7,9,45,874.0,65.5,2.3,19.35,460.5,874.57,675.91
2018,2,7,10,0,894.0,67.0,2.4,20.0,499.0,905.4,694.56
2018,2,7,10,15,906.5,68.5,2.45,20.3,531.0,926.28,706.75
2018,2,7,10,30,919.0,70.0,2.5,20.6,563.0,943.66,716.69
2018,2,7,10,45,927.5,71.5,2.5,20.9,588.0,953.68,721.27
2018,2,7,11,0,936.0,73.0,2.5,21.2,613.0,959.85,723.48
2018,2,7,11,15,941.0,73.5,2.5,21.35,630.0,957.64,720.67
2018,2,7,11,30,946.0,74.0,2.5,21.5,647.0,951.51,715.49
2018,2,7,11,45,947.5,75.5,2.5,21.6,656.5,939.53,706.73
2018,2,7,12,0,949.0,77.0,2.5,21.7,666.0,923.7,695.58
2018,2,7,12,15,945.5,78.0,2.4,21.75,666.0,899.24,678.02
2018,2,7,12,30,942.0,79.0,2.3,21.8,666.0,871.32,658.3
2018,2,7,12,45,935.5,80.5,2.25,21.85,658.5,838.29,635.59
2018,2,7,13,0,929.0,82.0,2.2,21.9,651.0,802.27,610.85
2018,2,7,13,15,923.5,81.5,2.1,21.85,636.0,762.01,582.95
2018,2,7,13,30,918.0,81.0,2.0,21.8,621.0,719.15,552.86
2018,2,7,13,45,909.0,80.0,1.9,21.75,598.0,671.14,516.86
2018,2,7,14,0,900.0,79.0,1.8,21.7,575.0,621.28,478.73
2018,2,7,14,15,887.0,77.5,1.7,21.55,545.0,567.15,436.68
2018,2,7,14,30,874.0,76.0,1.6,21.4,515.0,512.08,392.73
2018,2,7,14,45,856.0,74.0,1.5,21.25,479.0,453.93,345.17
2018,2,7,15,0,838.0,72.0,1.4,21.1,443.0,395.05,295.66
2018,2,7,15,15,813.0,69.5,1.4,21.1,401.5,333.94,243.35
2018,2,7,15,30,788.0,67.0,1.4,21.1,360.0,274.48,191.44
2018,2,7,15,45,751.5,63.0,1.1,20.05,314.5,213.21,139.08
2018,2,7,16,0,715.0,59.0,0.8,19.0,269.0,155.65,91.99
2018,2,7,16,15,658.5,54.5,0.8,18.35,221.5,100.04,53.17
2018,2,7,16,30,602.0,50.0,0.8,17.7,174.0,47.89,28.4
2018,2,7,16,45,510.5,42.5,0.85,17.05,128.5,33.67,23.78
2018,2,7,17,0,419.0,35.0,0.9,16.4,83.0,28.58,18.67
2018,2,7,17,15,268.5,24.5,0.9,16.05,49.5,20.49,6.81
2018,2,7,17,30,118.0,14.0,0.9,15.7,16.0,12.73,0.0
2018,2,7,17,45,59.0,7.0,0.95,15.35,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,45,27.5,3.5,1.05,12.95,3.0,0.0,0.0
2018,2,8,7,0,55.0,7.0,1.0,13.2,6.0,0.0,0.0
2018,2,8,7,15,216.5,18.5,1.0,13.95,34.0,136.25,0.0
2018,2,8,7,30,378.0,30.0,1.0,14.7,62.0,299.89,219.92
2018,2,8,7,45,485.0,37.0,1.0,15.5,106.0,395.13,315.76
2018,2,8,8,0,592.0,44.0,1.0,16.3,150.0,490.14,394.91
2018,2,8,8,15,654.0,49.0,1.0,16.8,198.0,565.44,453.61
2018,2,8,8,30,716.0,54.0,1.0,17.3,246.0,642.7,510.56
2018,2,8,8,45,756.5,57.5,1.0,17.85,293.0,702.51,551.94
2018,2,8,9,0,797.0,61.0,1.0,18.4,340.0,761.92,591.34
2018,2,8,9,15,825.5,63.5,0.95,19.1,384.0,808.93,619.61
2018,2,8,9,30,854.0,66.0,0.9,19.8,428.0,854.04,645.64
2018,2,8,9,45,875.5,67.0,0.9,20.5,466.5,879.69,658.83
2018,2,8,10,0,897.0,68.0,0.9,21.2,505.0,911.3,675.94
2018,2,8,10,15,910.5,69.5,0.95,21.6,537.5,933.16,688.13
2018,2,8,10,30,924.0,71.0,1.0,22.0,570.0,951.52,698.21
2018,2,8,10,45,933.0,71.5,1.1,22.4,595.0,960.75,703.43
2018,2,8,11,0,942.0,72.0,1.2,22.8,620.0,966.14,706.4
2018,2,8,11,15,948.0,73.0,1.25,22.95,638.0,965.47,705.49
2018,2,8,11,30,954.0,74.0,1.3,23.1,656.0,960.8,702.25
2018,2,8,11,45,957.0,74.5,1.35,23.25,665.5,948.83,694.5
2018,2,8,12,0,960.0,75.0,1.4,23.4,675.0,932.94,684.4
2018,2,8,12,15,961.0,74.0,1.45,23.4,676.0,909.71,670.02
2018,2,8,12,30,962.0,73.0,1.5,23.4,677.0,882.81,653.29
2018,2,8,12,45,961.0,72.5,1.55,23.45,670.5,851.31,633.34
2018,2,8,13,0,960.0,72.0,1.6,23.5,664.0,816.47,611.04
2018,2,8,13,15,955.0,71.5,1.65,23.45,649.0,775.52,584.63
2018,2,8,13,30,950.0,71.0,1.7,23.4,634.0,731.85,556.02
2018,2,8,13,45,942.5,70.0,1.75,23.35,611.0,683.51,521.63
2018,2,8,14,0,935.0,69.0,1.8,23.3,588.0,633.09,484.42
2018,2,8,14,15,924.0,67.5,1.75,23.1,558.5,578.42,442.6
2018,2,8,14,30,913.0,66.0,1.7,22.9,529.0,522.53,398.55
2018,2,8,14,45,897.0,64.5,1.7,22.7,492.5,463.5,350.85
2018,2,8,15,0,881.0,63.0,1.7,22.5,456.0,404.32,301.38
2018,2,8,15,15,858.0,60.5,1.7,22.5,414.0,342.04,247.94
2018,2,8,15,30,835.0,58.0,1.7,22.5,372.0,281.02,194.53
2018,2,8,15,45,802.0,55.0,1.4,21.2,326.0,217.0,139.83
2018,2,8,16,0,769.0,52.0,1.1,19.9,280.0,157.76,91.18
2018,2,8,16,15,718.0,48.0,1.15,19.1,232.0,99.62,50.29
2018,2,8,16,30,667.0,44.0,1.2,18.3,184.0,47.51,26.84
2018,2,8,16,45,583.0,38.0,1.3,17.5,137.5,32.57,22.79
2018,2,8,17,0,499.0,32.0,1.4,16.7,91.0,28.24,18.44
2018,2,8,17,15,334.5,23.0,1.4,16.35,54.5,18.99,6.91
2018,2,8,17,30,170.0,14.0,1.4,16.0,18.0,12.73,0.0
2018,2,8,17,45,85.0,7.0,1.4,15.65,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,9,6,45,40.0,3.5,1.05,12.65,3.5,0.0,0.0
2018,2,9,7,0,80.0,7.0,1.0,12.9,7.0,6.37,0.0
2018,2,9,7,15,267.5,16.5,1.05,13.7,37.0,162.95,0.0
2018,2,9,7,30,455.0,26.0,1.1,14.5,67.0,334.47,249.97
2018,2,9,7,45,554.0,32.5,1.2,15.25,112.5,427.9,343.15
2018,2,9,8,0,653.0,39.0,1.3,16.0,158.0,527.84,425.81
2018,2,9,8,15,710.0,43.0,1.35,16.55,207.0,599.95,482.25
2018,2,9,8,30,767.0,47.0,1.4,17.1,256.0,673.87,537.07
2018,2,9,8,45,804.0,49.5,1.45,17.65,303.0,723.24,571.52
2018,2,9,9,0,841.0,52.0,1.5,18.2,350.0,779.29,609.48
2018,2,9,9,15,865.5,54.5,1.6,18.85,394.0,823.75,638.32
2018,2,9,9,30,890.0,57.0,1.7,19.5,438.0,866.19,665.17
2018,2,9,9,45,907.5,58.5,1.8,20.15,476.5,898.52,684.65
2018,2,9,10,0,925.0,60.0,1.9,20.8,515.0,927.86,701.97
2018,2,9,10,15,937.5,61.0,2.0,21.25,547.0,948.63,714.01
2018,2,9,10,30,950.0,62.0,2.1,21.7,579.0,965.79,723.75
2018,2,9,10,45,959.0,62.5,2.25,22.2,604.5,975.26,728.9
2018,2,9,11,0,968.0,63.0,2.4,22.7,630.0,980.77,731.59
2018,2,9,11,15,973.5,64.0,2.5,22.95,648.0,979.64,730.22
2018,2,9,11,30,979.0,65.0,2.6,23.2,666.0,974.43,726.35
2018,2,9,11,45,981.5,65.5,2.7,23.5,676.0,961.79,717.56
2018,2,9,12,0,984.0,66.0,2.8,23.8,686.0,945.16,706.26
2018,2,9,12,15,983.5,67.0,2.85,23.85,687.5,922.6,691.36
2018,2,9,12,30,983.0,68.0,2.9,23.9,689.0,896.3,674.01
2018,2,9,12,45,979.0,69.0,3.0,24.0,682.0,863.56,652.48
2018,2,9,13,0,975.0,70.0,3.1,24.1,675.0,827.55,628.57
2018,2,9,13,15,970.5,69.5,3.1,24.0,660.0,786.39,600.81
2018,2,9,13,30,966.0,69.0,3.1,23.9,645.0,742.4,570.86
2018,2,9,13,45,958.5,68.5,3.15,23.8,622.5,693.87,535.61
2018,2,9,14,0,951.0,68.0,3.2,23.7,600.0,643.21,497.3
2018,2,9,14,15,920.5,68.5,3.1,23.4,562.0,579.15,447.83
2018,2,9,14,30,890.0,69.0,3.0,23.1,524.0,515.77,397.56
2018,2,9,14,45,827.0,76.0,2.9,22.85,475.5,445.85,341.03
2018,2,9,15,0,764.0,83.0,2.8,22.6,427.0,379.9,286.5
2018,2,9,15,15,799.0,72.0,2.8,22.6,402.5,334.08,244.67
2018,2,9,15,30,834.0,61.0,2.8,22.6,378.0,283.12,197.25
2018,2,9,15,45,799.0,57.5,2.2,21.2,331.0,219.72,142.7
2018,2,9,16,0,764.0,54.0,1.6,19.8,284.0,159.77,93.25
2018,2,9,16,15,643.5,55.5,1.55,18.85,226.5,98.21,51.89
2018,2,9,16,30,523.0,57.0,1.5,17.9,169.0,53.53,33.14
2018,2,9,16,45,415.5,48.0,1.45,17.0,122.5,37.96,27.57
2018,2,9,17,0,308.0,39.0,1.4,16.1,76.0,31.73,21.56
2018,2,9,17,15,229.5,27.0,1.4,15.9,47.5,22.54,10.22
2018,2,9,17,30,151.0,15.0,1.4,15.7,19.0,13.64,0.0
2018,2,9,17,45,75.5,7.5,1.4,15.5,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,6,45,19.0,3.0,1.55,10.25,3.0,0.0,0.0
2018,2,10,7,0,38.0,6.0,1.5,10.6,6.0,24.78,0.0
2018,2,10,7,15,119.0,20.0,1.6,11.15,29.0,110.52,0.0
2018,2,10,7,30,200.0,34.0,1.7,11.7,52.0,200.38,153.51
2018,2,10,7,45,313.5,45.0,1.8,12.3,94.0,292.77,240.72
2018,2,10,8,0,427.0,56.0,1.9,12.9,136.0,399.62,332.27
2018,2,10,8,15,569.5,56.0,1.95,13.5,194.0,521.11,431.51
2018,2,10,8,30,712.0,56.0,2.0,14.1,252.0,644.81,526.31
2018,2,10,8,45,764.0,57.5,2.1,14.65,301.5,711.38,574.63
2018,2,10,9,0,816.0,59.0,2.2,15.2,351.0,778.1,621.73
2018,2,10,9,15,840.0,61.5,2.4,15.85,394.0,821.9,651.42
2018,2,10,9,30,864.0,64.0,2.6,16.5,437.0,854.81,672.92
2018,2,10,9,45,880.0,66.5,2.85,17.15,475.0,886.61,693.76
2018,2,10,10,0,896.0,69.0,3.1,17.8,513.0,915.43,712.27
2018,2,10,10,15,908.5,71.0,3.2,18.1,545.5,937.11,725.58
2018,2,10,10,30,921.0,73.0,3.3,18.4,578.0,955.25,736.52
2018,2,10,10,45,929.0,73.5,3.4,18.7,602.5,963.58,740.78
2018,2,10,11,0,937.0,74.0,3.5,19.0,627.0,968.08,742.63
2018,2,10,11,15,942.5,75.0,3.55,19.15,644.5,966.96,740.88
2018,2,10,11,30,948.0,76.0,3.6,19.3,662.0,961.88,736.62
2018,2,10,11,45,950.5,76.5,3.6,19.45,671.5,949.5,727.19
2018,2,10,12,0,953.0,77.0,3.6,19.6,681.0,933.24,715.3
2018,2,10,12,15,953.5,77.0,3.65,19.65,682.5,910.84,699.87
2018,2,10,12,30,954.0,77.0,3.7,19.7,684.0,884.78,681.98
2018,2,10,12,45,941.5,80.0,3.75,19.75,674.0,848.18,656.67
2018,2,10,13,0,929.0,83.0,3.8,19.8,664.0,808.9,629.37
2018,2,10,13,15,893.5,91.0,3.85,19.8,639.5,755.85,592.04
2018,2,10,13,30,858.0,99.0,3.9,19.8,615.0,706.47,556.1
2018,2,10,13,45,848.0,97.5,3.95,19.75,592.0,658.64,519.74
2018,2,10,14,0,838.0,96.0,4.0,19.7,569.0,609.24,481.28
2018,2,10,14,15,799.5,100.0,4.0,19.5,532.5,548.45,433.17
2018,2,10,14,30,761.0,104.0,4.0,19.3,496.0,488.99,384.97
2018,2,10,14,45,790.0,90.5,4.05,19.1,472.5,445.13,347.47
2018,2,10,15,0,819.0,77.0,4.1,18.9,449.0,396.33,304.24
2018,2,10,15,15,762.0,77.0,4.1,18.9,398.5,327.83,245.15
2018,2,10,15,30,705.0,77.0,4.1,18.9,348.0,262.71,188.53
2018,2,10,15,45,707.5,69.0,3.55,18.0,312.5,212.42,142.76
2018,2,10,16,0,710.0,61.0,3.0,17.1,277.0,159.18,96.45
2018,2,10,16,15,640.0,56.0,2.75,16.25,226.0,98.99,53.16
2018,2,10,16,30,570.0,51.0,2.5,15.4,175.0,49.79,29.36
2018,2,10,16,45,470.0,45.0,2.25,14.55,130.0,35.31,25.56
2018,2,10,17,0,370.0,39.0,2.0,13.7,85.0,31.69,21.84
2018,2,10,17,15,205.0,25.5,2.0,13.3,49.0,20.9,9.89
2018,2,10,17,30,40.0,12.0,2.0,12.9,13.0,10.91,0.0
2018,2,10,17,45,20.0,6.0,1.95,12.55,6.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,11,6,45,45.0,4.5,1.15,9.75,4.5,0.0,0.0
2018,2,11,7,0,90.0,9.0,1.1,10.0,9.0,54.06,0.0
2018,2,11,7,15,261.0,20.0,1.3,10.8,40.5,189.65,0.0
2018,2,11,7,30,432.0,31.0,1.5,11.6,72.0,336.34,261.14
2018,2,11,7,45,532.0,37.5,1.65,12.4,118.0,420.5,343.76
2018,2,11,8,0,632.0,44.0,1.8,13.2,164.0,521.43,428.57
2018,2,11,8,15,690.5,48.5,2.0,13.85,213.0,595.28,487.86
2018,2,11,8,30,749.0,53.0,2.2,14.5,262.0,670.87,545.77
2018,2,11,8,45,786.5,56.5,2.35,15.15,310.0,729.59,588.42
2018,2,11,9,0,824.0,60.0,2.5,15.8,358.0,787.71,629.2
