Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,6,15,16.5,2.5,1.0,5.05,2.0,0.0,0.0
2018,3,4,6,30,33.0,5.0,1.0,5.4,4.0,0.0,0.0
2018,3,4,6,45,182.0,18.0,0.95,5.7,32.0,106.42,0.0
2018,3,4,7,0,331.0,31.0,0.9,6.0,60.0,251.48,189.74
2018,3,4,7,15,467.0,38.5,1.0,6.35,109.0,360.32,298.11
2018,3,4,7,30,603.0,46.0,1.1,6.7,158.0,480.57,401.77
2018,3,4,7,45,674.5,50.5,1.15,7.0,212.0,558.15,466.27
2018,3,4,8,0,746.0,55.0,1.2,7.3,266.0,646.01,534.27
2018,3,4,8,15,788.0,58.0,1.25,7.75,319.0,712.21,582.45
2018,3,4,8,30,830.0,61.0,1.3,8.2,372.0,778.75,629.1
2018,3,4,8,45,859.0,63.0,1.4,8.65,422.0,824.48,659.83
2018,3,4,9,0,888.0,65.0,1.5,9.1,472.0,876.68,694.71
2018,3,4,9,15,905.5,68.5,1.5,9.5,518.0,918.72,720.47
2018,3,4,9,30,923.0,72.0,1.5,9.9,564.0,957.99,743.96
2018,3,4,9,45,934.5,75.0,1.45,10.3,603.5,987.85,759.96
2018,3,4,10,0,946.0,78.0,1.4,10.7,643.0,1014.18,773.5
2018,3,4,10,15,956.0,79.0,1.4,11.0,676.0,1032.8,783.06
2018,3,4,10,30,966.0,80.0,1.4,11.3,709.0,1047.54,790.25
2018,3,4,10,45,973.0,81.0,1.4,11.6,734.5,1055.29,793.04
2018,3,4,11,0,980.0,82.0,1.4,11.9,760.0,1058.88,793.39
2018,3,4,11,15,924.0,105.0,1.45,12.15,756.5,1022.86,769.13
2018,3,4,11,30,868.0,128.0,1.5,12.4,753.0,992.78,749.27
2018,3,4,11,45,796.5,157.5,1.55,12.6,736.5,941.14,714.94
2018,3,4,12,0,725.0,187.0,1.6,12.8,720.0,894.75,684.04
2018,3,4,12,15,528.5,261.0,1.65,12.9,649.5,768.99,593.98
2018,3,4,12,30,332.0,335.0,1.7,13.0,579.0,642.58,499.8
2018,3,4,12,45,327.5,329.0,1.8,13.1,568.0,617.08,482.64
2018,3,4,13,0,323.0,323.0,1.9,13.2,557.0,590.77,463.74
2018,3,4,13,15,360.0,302.5,1.9,13.2,558.0,580.97,457.5
2018,3,4,13,30,397.0,282.0,1.9,13.2,559.0,567.57,448.19
2018,3,4,13,45,540.0,229.0,1.95,13.25,592.5,599.04,473.68
2018,3,4,14,0,683.0,176.0,2.0,13.3,626.0,611.48,483.61
2018,3,4,14,15,775.5,140.0,2.05,13.2,628.5,591.53,468.02
2018,3,4,14,30,868.0,104.0,2.1,13.1,631.0,561.02,443.12
2018,3,4,14,45,853.5,100.5,2.15,13.0,592.5,499.84,392.89
2018,3,4,15,0,839.0,97.0,2.2,12.9,554.0,438.59,341.02
2018,3,4,15,15,774.0,101.0,2.2,12.9,496.5,366.81,279.88
2018,3,4,15,30,709.0,105.0,2.2,12.9,439.0,298.56,221.03
2018,3,4,15,45,746.0,88.0,2.2,12.5,407.5,244.33,170.38
2018,3,4,16,0,783.0,71.0,2.2,12.1,376.0,188.32,118.98
2018,3,4,16,15,763.0,65.5,2.0,11.4,329.0,128.63,72.41
2018,3,4,16,30,743.0,60.0,1.8,10.7,282.0,71.21,40.76
2018,3,4,16,45,609.0,59.5,1.65,10.0,219.0,44.96,35.24
2018,3,4,17,0,475.0,59.0,1.5,9.3,156.0,46.21,36.26
2018,3,4,17,15,317.0,48.0,1.55,8.8,104.5,36.88,27.43
2018,3,4,17,30,159.0,37.0,1.6,8.3,53.0,28.74,19.1
2018,3,4,17,45,95.0,22.0,1.65,7.75,30.0,17.83,0.0
2018,3,4,18,0,31.0,7.0,1.7,7.2,7.0,6.37,0.0
2018,3,4,18,15,15.5,3.5,1.65,7.3,3.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,15,28.5,3.5,1.8,3.5,3.0,0.0,0.0
2018,3,5,6,30,57.0,7.0,1.9,4.3,6.0,0.0,0.0
2018,3,5,6,45,223.0,19.5,2.0,5.1,36.5,128.52,0.0
2018,3,5,7,0,389.0,32.0,2.1,5.9,67.0,285.61,221.87
2018,3,5,7,15,509.0,39.5,2.15,6.6,117.0,387.66,323.48
2018,3,5,7,30,629.0,47.0,2.2,7.3,167.0,493.28,416.16
2018,3,5,7,45,692.0,52.5,2.25,7.95,221.0,574.12,483.37
2018,3,5,8,0,755.0,58.0,2.3,8.6,275.0,657.92,548.45
2018,3,5,8,15,794.5,62.0,2.25,9.35,328.5,724.01,596.07
2018,3,5,8,30,834.0,66.0,2.2,10.1,382.0,790.22,641.63
2018,3,5,8,45,861.5,69.0,2.1,10.85,432.5,844.54,676.2
2018,3,5,9,0,889.0,72.0,2.0,11.6,483.0,888.56,702.2
2018,3,5,9,15,910.5,73.5,1.85,12.15,529.5,931.52,726.59
2018,3,5,9,30,932.0,75.0,1.7,12.7,576.0,971.94,748.34
2018,3,5,9,45,948.0,76.0,1.55,13.3,617.0,1003.61,763.33
2018,3,5,10,0,964.0,77.0,1.4,13.9,658.0,1031.89,775.63
2018,3,5,10,15,973.0,78.5,1.35,14.25,691.0,1050.33,783.75
2018,3,5,10,30,982.0,80.0,1.3,14.6,724.0,1064.76,789.45
2018,3,5,10,45,988.0,80.5,1.2,15.0,749.0,1070.9,788.81
2018,3,5,11,0,994.0,81.0,1.1,15.4,774.0,1072.83,785.68
2018,3,5,11,15,997.0,82.0,1.1,15.6,791.0,1068.16,781.3
2018,3,5,11,30,1000.0,83.0,1.1,15.8,808.0,1059.21,774.51
2018,3,5,11,45,1001.5,83.0,1.05,16.05,816.5,1043.43,762.46
2018,3,5,12,0,1003.0,83.0,1.0,16.3,825.0,1023.51,748.05
2018,3,5,12,15,1003.5,83.0,1.0,16.4,826.0,998.63,732.12
2018,3,5,12,30,1004.0,83.0,1.0,16.5,827.0,969.8,713.77
2018,3,5,12,45,1003.5,82.0,0.95,16.65,819.0,935.23,690.69
2018,3,5,13,0,1003.0,81.0,0.9,16.8,811.0,897.06,665.34
2018,3,5,13,15,997.5,81.0,0.9,16.8,794.0,852.7,637.05
2018,3,5,13,30,992.0,81.0,0.9,16.8,777.0,805.44,606.58
2018,3,5,13,45,984.0,80.0,0.9,16.85,751.5,752.81,571.51
2018,3,5,14,0,976.0,79.0,0.9,16.9,726.0,698.02,532.07
2018,3,5,14,15,954.0,80.5,0.9,16.8,689.0,635.72,486.25
2018,3,5,14,30,932.0,82.0,0.9,16.7,652.0,573.19,438.71
2018,3,5,14,45,886.5,85.0,0.9,16.6,600.5,501.18,382.6
2018,3,5,15,0,841.0,88.0,0.9,16.5,549.0,431.18,326.28
2018,3,5,15,15,851.0,80.0,0.9,16.5,515.0,374.51,277.41
2018,3,5,15,30,861.0,72.0,0.9,16.5,481.0,318.08,226.87
2018,3,5,15,45,824.5,71.0,0.85,16.05,430.0,250.04,168.27
2018,3,5,16,0,788.0,70.0,0.8,15.6,379.0,188.28,116.34
2018,3,5,16,15,768.0,64.0,0.8,14.9,331.5,127.8,70.23
2018,3,5,16,30,748.0,58.0,0.8,14.2,284.0,69.6,38.62
2018,3,5,16,45,637.0,56.5,0.85,13.5,224.0,42.52,32.58
2018,3,5,17,0,526.0,55.0,0.9,12.8,164.0,42.72,32.68
2018,3,5,17,15,413.5,44.5,0.95,12.3,115.0,35.34,25.72
2018,3,5,17,30,301.0,34.0,1.0,11.8,66.0,27.75,18.11
2018,3,5,17,45,198.0,22.0,1.1,11.25,38.5,18.47,0.36
2018,3,5,18,0,95.0,10.0,1.2,10.7,11.0,9.1,0.0
2018,3,5,18,15,47.5,5.0,1.25,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.5,1.45,7.65,3.5,0.0,0.0
2018,3,6,6,30,55.0,7.0,1.5,8.3,7.0,6.37,0.0
2018,3,6,6,45,210.5,20.0,1.5,8.95,37.5,145.21,0.0
2018,3,6,7,0,366.0,33.0,1.5,9.6,68.0,274.76,213.66
2018,3,6,7,15,486.5,40.5,1.55,10.25,117.5,376.2,309.63
2018,3,6,7,30,607.0,48.0,1.6,10.9,167.0,487.98,404.72
2018,3,6,7,45,672.0,53.5,1.7,11.5,221.0,562.75,465.99
2018,3,6,8,0,737.0,59.0,1.8,12.1,275.0,647.3,530.6
2018,3,6,8,15,778.5,62.5,1.95,12.85,328.0,713.68,578.71
2018,3,6,8,30,820.0,66.0,2.1,13.6,381.0,780.35,625.36
2018,3,6,8,45,715.0,96.0,2.2,14.4,396.0,760.2,607.17
2018,3,6,9,0,610.0,126.0,2.3,15.2,411.0,723.88,577.85
2018,3,6,9,15,582.0,147.5,2.45,15.7,440.5,737.99,586.65
2018,3,6,9,30,554.0,169.0,2.6,16.2,470.0,741.78,587.48
2018,3,6,9,45,745.5,125.0,2.75,16.75,560.0,888.58,690.62
2018,3,6,10,0,937.0,81.0,2.9,17.3,650.0,1012.53,772.93
2018,3,6,10,15,953.0,81.0,2.95,17.6,685.5,1035.57,785.3
2018,3,6,10,30,969.0,81.0,3.0,17.9,721.0,1054.84,796.19
2018,3,6,10,45,975.5,81.5,3.05,18.2,746.0,1061.39,798.75
2018,3,6,11,0,982.0,82.0,3.1,18.5,771.0,1063.78,798.83
2018,3,6,11,15,986.0,83.0,3.05,18.7,788.5,1060.08,794.46
2018,3,6,11,30,990.0,84.0,3.0,18.9,806.0,1052.13,787.51
2018,3,6,11,45,950.5,101.0,3.0,19.1,801.0,1017.01,763.16
2018,3,6,12,0,911.0,118.0,3.0,19.3,796.0,978.4,736.73
2018,3,6,12,15,861.0,138.0,2.95,19.35,779.0,939.84,710.33
2018,3,6,12,30,811.0,158.0,2.9,19.4,762.0,889.99,676.12
2018,3,6,12,45,770.0,171.5,2.8,19.5,740.5,845.21,644.84
2018,3,6,13,0,729.0,185.0,2.7,19.6,719.0,794.68,608.76
2018,3,6,13,15,804.5,152.5,2.55,19.6,730.0,783.98,601.75
2018,3,6,13,30,880.0,120.0,2.4,19.6,741.0,769.17,590.99
2018,3,6,13,45,860.5,120.0,2.3,19.55,711.0,713.25,549.55
2018,3,6,14,0,841.0,120.0,2.2,19.5,681.0,656.57,507.05
2018,3,6,14,15,828.0,114.0,2.05,19.35,645.5,597.45,461.84
2018,3,6,14,30,815.0,108.0,1.9,19.2,610.0,537.71,414.98
2018,3,6,14,45,844.5,92.0,1.75,19.05,584.5,488.03,374.14
2018,3,6,15,0,874.0,76.0,1.6,18.9,559.0,434.95,328.8
2018,3,6,15,15,866.0,72.0,1.6,18.9,519.0,374.58,276.78
2018,3,6,15,30,858.0,68.0,1.6,18.9,479.0,313.82,223.06
2018,3,6,15,45,839.5,64.5,1.35,18.25,432.5,250.96,167.74
2018,3,6,16,0,821.0,61.0,1.1,17.6,386.0,185.76,112.2
2018,3,6,16,15,751.0,61.0,1.0,16.85,328.0,123.51,66.88
2018,3,6,16,30,681.0,61.0,0.9,16.1,270.0,69.9,39.89
2018,3,6,16,45,576.5,59.0,0.85,15.3,213.0,44.13,33.76
2018,3,6,17,0,472.0,57.0,0.8,14.5,156.0,44.1,33.69
2018,3,6,17,15,405.5,46.5,0.85,14.0,114.5,36.96,26.99
2018,3,6,17,30,339.0,36.0,0.9,13.5,73.0,29.56,19.63
2018,3,6,17,45,209.0,23.0,0.9,13.0,42.0,19.31,2.76
2018,3,6,18,0,79.0,10.0,0.9,12.5,11.0,9.1,0.0
2018,3,6,18,15,39.5,5.0,0.9,12.35,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,6,15,7.0,2.5,1.25,9.8,2.5,0.0,0.0
2018,3,7,6,30,14.0,5.0,1.2,10.0,5.0,10.83,0.0
2018,3,7,6,45,7.0,15.0,1.15,10.15,15.0,18.22,0.0
2018,3,7,7,0,0.0,25.0,1.1,10.3,25.0,22.05,12.33
2018,3,7,7,15,0.0,40.0,1.2,10.85,40.0,36.93,25.84
2018,3,7,7,30,0.0,55.0,1.3,11.4,55.0,51.41,38.66
2018,3,7,7,45,0.0,60.0,1.4,11.9,60.0,54.33,41.33
2018,3,7,8,0,0.0,65.0,1.5,12.4,65.0,58.05,44.48
2018,3,7,8,15,0.0,64.5,1.65,12.95,64.5,57.0,43.42
2018,3,7,8,30,0.0,64.0,1.8,13.5,64.0,56.55,42.82
2018,3,7,8,45,0.0,62.5,1.95,14.05,62.5,55.23,41.46
2018,3,7,9,0,0.0,61.0,2.1,14.6,61.0,53.91,40.11
2018,3,7,9,15,12.5,106.5,2.2,15.2,113.5,107.37,85.04
2018,3,7,9,30,25.0,152.0,2.3,15.8,166.0,175.36,140.69
2018,3,7,9,45,202.5,198.0,2.4,16.4,321.5,430.15,347.23
2018,3,7,10,0,380.0,244.0,2.5,17.0,477.0,656.84,518.2
2018,3,7,10,15,512.5,216.0,2.55,17.35,547.0,773.54,602.26
2018,3,7,10,30,645.0,188.0,2.6,17.7,617.0,879.34,675.91
2018,3,7,10,45,707.0,172.5,2.7,18.1,658.5,921.57,702.8
2018,3,7,11,0,769.0,157.0,2.8,18.5,700.0,959.72,727.3
2018,3,7,11,15,871.0,120.0,2.85,18.7,748.5,1002.42,754.89
2018,3,7,11,30,973.0,83.0,2.9,18.9,797.0,1035.94,776.15
2018,3,7,11,45,975.5,83.5,2.9,19.05,806.5,1021.97,765.64
2018,3,7,12,0,978.0,84.0,2.9,19.2,816.0,1003.91,753.02
2018,3,7,12,15,979.5,83.5,2.9,19.25,817.0,979.79,736.77
2018,3,7,12,30,981.0,83.0,2.9,19.3,818.0,951.8,718.02
2018,3,7,12,45,981.0,81.0,2.9,19.35,810.0,917.14,694.77
2018,3,7,13,0,981.0,79.0,2.9,19.4,802.0,878.97,669.08
2018,3,7,13,15,977.5,78.5,2.85,19.4,786.0,836.33,639.96
2018,3,7,13,30,974.0,78.0,2.8,19.4,770.0,790.73,608.6
2018,3,7,13,45,968.0,77.0,2.75,19.35,746.0,740.16,573.26
2018,3,7,14,0,962.0,76.0,2.7,19.3,722.0,687.29,533.4
2018,3,7,14,15,953.0,75.0,2.65,19.15,690.5,630.64,489.83
2018,3,7,14,30,944.0,74.0,2.6,19.0,659.0,572.5,443.77
2018,3,7,14,45,930.5,72.5,2.55,18.85,620.0,510.54,393.3
2018,3,7,15,0,917.0,71.0,2.5,18.7,581.0,448.16,340.79
2018,3,7,15,15,899.5,69.0,2.5,18.7,537.0,383.77,285.04
2018,3,7,15,30,882.0,67.0,2.5,18.7,493.0,320.02,228.49
2018,3,7,15,45,856.0,64.5,2.25,17.95,443.5,254.81,171.13
2018,3,7,16,0,830.0,62.0,2.0,17.2,394.0,188.11,114.31
2018,3,7,16,15,793.5,58.5,1.85,16.35,341.5,125.52,67.05
2018,3,7,16,30,757.0,55.0,1.7,15.5,289.0,67.24,36.19
2018,3,7,16,45,701.0,50.0,1.55,14.65,236.0,40.86,30.93
2018,3,7,17,0,645.0,45.0,1.4,13.8,183.0,37.67,28.07
2018,3,7,17,15,549.0,39.0,1.45,13.15,133.5,33.45,24.02
2018,3,7,17,30,453.0,33.0,1.5,12.5,84.0,26.85,17.48
2018,3,7,17,45,281.0,22.0,1.55,11.9,48.5,18.28,3.96
2018,3,7,18,0,109.0,11.0,1.6,11.3,13.0,10.01,0.0
2018,3,7,18,15,54.5,5.5,1.55,11.2,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,6,15,13.0,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,26.0,7.0,0.5,12.3,7.0,18.08,0.0
2018,3,8,6,45,70.5,22.5,0.5,12.65,28.5,75.22,13.09
2018,3,8,7,0,115.0,38.0,0.5,13.0,50.0,130.56,100.79
2018,3,8,7,15,159.0,56.0,0.5,13.35,83.0,183.47,149.13
2018,3,8,7,30,203.0,74.0,0.5,13.7,116.0,240.38,198.29
2018,3,8,7,45,252.5,92.0,0.5,14.05,158.5,304.8,251.8
2018,3,8,8,0,302.0,110.0,0.5,14.4,201.0,372.88,306.09
2018,3,8,8,15,296.0,131.5,0.6,14.9,234.0,405.0,329.91
2018,3,8,8,30,290.0,153.0,0.7,15.4,267.0,435.31,351.85
2018,3,8,8,45,323.0,169.0,0.8,15.9,311.0,490.26,392.75
2018,3,8,9,0,356.0,185.0,0.9,16.4,355.0,546.04,433.03
2018,3,8,9,15,465.5,175.5,1.05,16.8,419.5,659.77,516.57
2018,3,8,9,30,575.0,166.0,1.2,17.2,484.0,759.36,586.78
2018,3,8,9,45,708.0,135.5,1.3,17.65,554.0,867.85,658.86
2018,3,8,10,0,841.0,105.0,1.4,18.1,624.0,962.23,719.2
2018,3,8,10,15,866.5,102.5,1.5,18.4,661.0,990.46,735.72
2018,3,8,10,30,892.0,100.0,1.6,18.7,698.0,1004.95,744.2
2018,3,8,10,45,919.0,93.5,1.7,18.95,729.0,1023.02,755.41
2018,3,8,11,0,946.0,87.0,1.8,19.2,760.0,1037.19,764.15
2018,3,8,11,15,952.0,87.0,1.9,19.4,777.5,1034.33,762.2
2018,3,8,11,30,958.0,87.0,2.0,19.6,795.0,1027.36,757.89
2018,3,8,11,45,962.0,86.5,2.1,19.75,804.5,1013.77,749.54
2018,3,8,12,0,966.0,86.0,2.2,19.9,814.0,996.12,738.64
2018,3,8,12,15,967.5,85.5,2.25,19.95,815.0,972.2,723.38
2018,3,8,12,30,969.0,85.0,2.3,20.0,816.0,944.44,705.62
2018,3,8,12,45,916.5,104.0,2.4,20.0,789.5,888.23,669.19
2018,3,8,13,0,864.0,123.0,2.5,20.0,763.0,837.46,636.1
2018,3,8,13,15,640.0,190.0,2.45,19.95,658.5,699.28,537.38
2018,3,8,13,30,416.0,257.0,2.4,19.9,554.0,565.85,437.34
2018,3,8,13,45,440.0,248.5,2.4,19.85,553.5,549.78,426.32
2018,3,8,14,0,464.0,240.0,2.4,19.8,553.0,530.32,411.61
2018,3,8,14,15,574.0,198.0,2.35,19.6,567.5,526.48,408.95
2018,3,8,14,30,684.0,156.0,2.3,19.4,582.0,513.59,397.93
2018,3,8,14,45,794.0,116.0,2.25,19.25,582.0,487.29,374.91
2018,3,8,15,0,904.0,76.0,2.2,19.1,582.0,447.72,339.4
2018,3,8,15,15,886.5,74.0,2.2,19.1,538.0,383.96,284.4
2018,3,8,15,30,869.0,72.0,2.2,19.1,494.0,320.84,228.74
2018,3,8,15,45,844.5,68.5,2.0,18.55,445.0,252.46,169.06
2018,3,8,16,0,820.0,65.0,1.8,18.0,396.0,189.09,115.07
2018,3,8,16,15,747.0,65.5,1.6,17.25,336.5,126.9,69.8
2018,3,8,16,30,674.0,66.0,1.4,16.5,277.0,69.56,39.64
2018,3,8,16,45,604.0,59.5,1.25,15.75,223.0,44.41,33.95
2018,3,8,17,0,534.0,53.0,1.1,15.0,169.0,40.63,30.56
2018,3,8,17,15,485.0,43.5,1.1,14.35,127.0,34.25,24.63
2018,3,8,17,30,436.0,34.0,1.1,13.7,85.0,27.6,18.13
2018,3,8,17,45,250.5,22.0,1.15,13.05,48.0,18.13,5.08
2018,3,8,18,0,65.0,10.0,1.2,12.4,11.0,9.1,0.0
2018,3,8,18,15,32.5,5.0,1.2,12.2,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,6,15,23.5,3.5,1.1,10.45,4.0,0.0,0.0
2018,3,9,6,30,47.0,7.0,1.2,10.8,8.0,27.62,0.0
2018,3,9,6,45,204.5,21.0,1.3,11.15,41.5,150.6,58.35
2018,3,9,7,0,362.0,35.0,1.4,11.5,75.0,277.14,220.73
2018,3,9,7,15,441.5,43.5,1.3,12.05,118.5,354.99,291.93
2018,3,9,7,30,521.0,52.0,1.2,12.6,162.0,439.63,363.46
2018,3,9,7,45,621.5,54.5,1.15,13.1,220.5,537.25,441.26
2018,3,9,8,0,722.0,57.0,1.1,13.6,279.0,637.99,515.54
2018,3,9,8,15,758.0,61.0,1.2,14.15,330.5,700.08,559.2
2018,3,9,8,30,794.0,65.0,1.3,14.7,382.0,762.2,601.76
2018,3,9,8,45,788.0,76.0,1.35,15.25,423.0,796.76,623.07
2018,3,9,9,0,782.0,87.0,1.4,15.8,464.0,827.58,641.63
2018,3,9,9,15,719.0,114.5,1.5,16.1,486.0,828.24,640.31
2018,3,9,9,30,656.0,142.0,1.6,16.4,508.0,816.48,630.77
2018,3,9,9,45,774.5,116.0,1.7,16.7,576.5,902.85,689.17
2018,3,9,10,0,893.0,90.0,1.8,17.0,645.0,985.54,742.64
2018,3,9,10,15,862.0,106.5,1.8,17.2,664.5,992.18,744.0
2018,3,9,10,30,831.0,123.0,1.8,17.4,684.0,983.7,736.48
2018,3,9,10,45,789.0,146.5,1.8,17.6,694.5,967.26,724.08
2018,3,9,11,0,747.0,170.0,1.8,17.8,705.0,954.73,714.53
2018,3,9,11,15,773.0,164.0,1.85,17.9,728.5,964.65,720.9
2018,3,9,11,30,799.0,158.0,1.9,18.0,752.0,963.97,720.13
2018,3,9,11,45,738.0,184.5,1.95,18.15,738.0,925.96,694.62
2018,3,9,12,0,677.0,211.0,2.0,18.3,724.0,878.53,662.99
2018,3,9,12,15,539.0,267.5,2.1,18.35,676.0,786.52,597.54
2018,3,9,12,30,401.0,324.0,2.2,18.4,628.0,690.8,528.07
2018,3,9,12,45,364.0,332.0,2.25,18.45,606.0,650.11,498.9
2018,3,9,13,0,327.0,340.0,2.3,18.5,584.0,610.16,469.52
2018,3,9,13,15,362.0,324.0,2.3,18.35,588.5,603.07,465.6
2018,3,9,13,30,397.0,308.0,2.3,18.2,593.0,592.34,458.56
2018,3,9,13,45,392.5,297.5,2.25,18.05,572.0,556.11,431.74
2018,3,9,14,0,388.0,287.0,2.2,17.9,551.0,519.39,404.28
2018,3,9,14,15,327.0,286.0,2.15,17.7,501.5,458.19,357.52
2018,3,9,14,30,266.0,285.0,2.1,17.5,452.0,402.38,314.5
2018,3,9,14,45,223.0,271.5,2.05,17.35,405.5,347.21,271.68
2018,3,9,15,0,180.0,258.0,2.0,17.2,359.0,300.53,235.09
2018,3,9,15,15,175.0,237.5,2.0,17.2,329.5,266.42,207.63
2018,3,9,15,30,170.0,217.0,2.0,17.2,300.0,233.07,180.34
2018,3,9,15,45,179.5,193.5,2.0,16.6,273.5,201.55,154.17
2018,3,9,16,0,189.0,170.0,2.0,16.0,247.0,169.2,127.25
2018,3,9,16,15,191.5,148.0,1.85,15.4,217.0,136.4,101.25
2018,3,9,16,30,194.0,126.0,1.7,14.8,187.0,100.63,75.87
2018,3,9,16,45,160.5,105.0,1.6,14.25,149.5,81.22,66.77
2018,3,9,17,0,127.0,84.0,1.5,13.7,112.0,65.97,53.2
2018,3,9,17,15,98.5,63.5,1.45,13.25,81.5,50.68,39.25
2018,3,9,17,30,70.0,43.0,1.4,12.8,51.0,35.02,24.67
2018,3,9,17,45,46.5,26.5,1.35,12.4,30.5,21.87,8.51
2018,3,9,18,0,23.0,10.0,1.3,12.0,10.0,9.1,0.0
2018,3,9,18,15,11.5,5.0,1.25,11.85,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.7,10.65,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.7,10.8,2.0,1.82,0.0
2018,3,10,6,45,0.0,4.5,0.7,10.95,4.5,3.94,0.0
2018,3,10,7,0,0.0,7.0,0.7,11.1,7.0,6.14,0.0
2018,3,10,7,15,0.0,8.0,0.8,11.3,8.0,7.02,0.38
2018,3,10,7,30,0.0,9.0,0.9,11.5,9.0,7.9,1.21
2018,3,10,7,45,0.0,40.0,1.05,11.7,40.0,35.26,25.01
2018,3,10,8,0,0.0,71.0,1.2,11.9,71.0,63.9,49.62
2018,3,10,8,15,0.0,91.0,1.25,12.15,91.0,83.54,66.16
2018,3,10,8,30,0.0,111.0,1.3,12.4,111.0,103.15,82.43
2018,3,10,8,45,0.0,93.0,1.35,12.6,93.0,83.5,65.53
2018,3,10,9,0,0.0,75.0,1.4,12.8,75.0,66.35,50.86
2018,3,10,9,15,0.0,58.0,1.45,13.05,58.0,51.27,37.95
2018,3,10,9,30,0.0,41.0,1.5,13.3,41.0,36.22,25.11
2018,3,10,9,45,0.0,48.5,1.55,13.55,48.5,42.88,30.62
2018,3,10,10,0,0.0,56.0,1.6,13.8,56.0,49.55,36.09
2018,3,10,10,15,0.5,75.5,1.7,13.95,76.0,67.39,50.86
2018,3,10,10,30,1.0,95.0,1.8,14.1,96.0,85.31,65.55
2018,3,10,10,45,0.5,82.5,1.9,14.25,83.0,73.67,55.77
2018,3,10,11,0,0.0,70.0,2.0,14.4,70.0,62.07,46.07
2018,3,10,11,15,1.5,114.5,2.05,14.55,115.5,103.79,80.35
2018,3,10,11,30,3.0,159.0,2.1,14.7,161.0,146.69,115.05
2018,3,10,11,45,6.5,186.5,2.15,14.85,191.5,175.72,138.3
2018,3,10,12,0,10.0,214.0,2.2,15.0,222.0,204.62,161.27
2018,3,10,12,15,6.0,175.0,2.15,15.05,180.0,163.5,128.18
2018,3,10,12,30,2.0,136.0,2.1,15.1,138.0,123.52,95.89
2018,3,10,12,45,1.0,127.5,2.05,15.15,128.5,114.73,88.8
2018,3,10,13,0,0.0,119.0,2.0,15.2,119.0,106.07,81.77
2018,3,10,13,15,0.0,103.0,1.95,15.1,103.0,91.56,70.04
2018,3,10,13,30,0.0,87.0,1.9,15.0,87.0,77.21,58.39
2018,3,10,13,45,0.0,86.0,1.85,14.9,86.0,76.3,57.76
2018,3,10,14,0,0.0,85.0,1.8,14.8,85.0,75.39,57.12
2018,3,10,14,15,0.0,85.5,1.8,14.65,85.5,75.81,57.61
2018,3,10,14,30,0.0,86.0,1.8,14.5,86.0,76.23,58.12
2018,3,10,14,45,0.0,86.5,1.75,14.4,86.5,76.65,58.63
2018,3,10,15,0,0.0,87.0,1.7,14.3,87.0,77.07,59.16
2018,3,10,15,15,0.0,89.5,1.7,14.3,89.5,79.25,61.16
2018,3,10,15,30,0.0,92.0,1.7,14.3,92.0,81.3,63.06
2018,3,10,15,45,0.0,90.0,1.5,14.05,90.0,79.38,61.71
2018,3,10,16,0,0.0,88.0,1.3,13.8,88.0,77.35,60.27
2018,3,10,16,15,0.0,75.5,1.15,13.55,75.5,66.51,51.33
2018,3,10,16,30,0.0,63.0,1.0,13.3,63.0,55.67,42.26
2018,3,10,16,45,0.0,36.0,0.9,13.1,36.0,31.72,22.98
2018,3,10,17,0,0.0,9.0,0.8,12.9,9.0,7.9,1.48
2018,3,10,17,15,0.0,7.5,0.8,12.75,7.5,6.58,0.23
2018,3,10,17,30,0.0,6.0,0.8,12.6,6.0,5.26,0.0
2018,3,10,17,45,1.0,4.0,0.8,12.45,4.0,3.51,0.0
2018,3,10,18,0,2.0,2.0,0.8,12.3,2.0,1.82,0.0
2018,3,10,18,15,1.0,1.0,0.85,12.25,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,11,6,15,49.5,6.5,1.7,9.35,7.5,0.0,0.0
2018,3,11,6,30,99.0,13.0,1.7,9.6,15.0,56.95,0.0
2018,3,11,6,45,255.5,25.5,1.7,9.9,51.0,185.36,111.21
2018,3,11,7,0,412.0,38.0,1.7,10.2,87.0,309.89,250.99
2018,3,11,7,15,505.5,45.5,1.7,10.6,136.0,398.39,330.54
2018,3,11,7,30,599.0,53.0,1.7,11.0,185.0,494.61,411.96
2018,3,11,7,45,656.5,58.5,1.65,11.45,238.0,569.75,471.79
2018,3,11,8,0,714.0,64.0,1.6,11.9,291.0,643.41,526.45
2018,3,11,8,15,752.5,68.0,1.55,12.55,343.0,707.47,570.92
2018,3,11,8,30,791.0,72.0,1.5,13.2,395.0,771.66,613.59
2018,3,11,8,45,818.0,74.5,1.4,13.85,444.0,823.64,645.33
2018,3,11,9,0,845.0,77.0,1.3,14.5,493.0,874.09,674.87
2018,3,11,9,15,866.0,78.5,1.2,15.2,538.0,906.6,691.09
2018,3,11,9,30,887.0,80.0,1.1,15.9,583.0,945.53,711.26
2018,3,11,9,45,903.0,81.0,0.95,16.65,622.5,976.25,724.22
2018,3,11,10,0,919.0,82.0,0.8,17.4,662.0,1003.72,734.58
2018,3,11,10,15,928.0,83.5,0.75,17.8,694.0,1021.41,741.65
2018,3,11,10,30,937.0,85.0,0.7,18.2,726.0,1035.25,746.47
2018,3,11,10,45,943.5,86.0,0.6,18.65,751.0,1042.04,745.69
2018,3,11,11,0,950.0,87.0,0.5,19.1,776.0,1044.76,742.61
2018,3,11,11,15,953.5,88.5,0.55,19.3,793.0,1040.99,740.2
2018,3,11,11,30,957.0,90.0,0.6,19.5,810.0,1033.07,735.52
2018,3,11,11,45,950.5,94.0,0.65,19.75,816.0,1014.34,724.21
2018,3,11,12,0,944.0,98.0,0.7,20.0,822.0,991.81,710.76
2018,3,11,12,15,874.0,130.5,0.75,20.1,801.0,947.18,683.83
2018,3,11,12,30,804.0,163.0,0.8,20.2,780.0,891.81,649.94
2018,3,11,12,45,803.5,162.0,0.85,20.3,773.0,861.32,631.79
2018,3,11,13,0,803.0,161.0,0.9,20.4,766.0,827.87,611.18
2018,3,11,13,15,734.5,184.5,0.9,20.4,729.0,766.92,570.1
2018,3,11,13,30,666.0,208.0,0.9,20.4,692.0,703.84,526.23
2018,3,11,13,45,652.0,204.0,0.9,20.35,665.0,655.18,492.64
2018,3,11,14,0,638.0,200.0,0.9,20.3,638.0,605.98,457.67
2018,3,11,14,15,625.0,193.0,0.9,20.15,606.5,554.39,420.28
2018,3,11,14,30,612.0,186.0,0.9,20.0,575.0,502.77,381.77
2018,3,11,14,45,555.0,191.0,0.9,19.8,527.5,438.56,332.95
2018,3,11,15,0,498.0,196.0,0.9,19.6,480.0,382.27,289.13
2018,3,11,15,15,508.0,176.0,0.9,19.6,447.0,334.04,249.52
2018,3,11,15,30,518.0,156.0,0.9,19.6,414.0,284.34,207.46
2018,3,11,15,45,539.5,135.0,1.0,18.9,380.0,235.08,165.18
2018,3,11,16,0,561.0,114.0,1.1,18.2,346.0,184.6,122.03
2018,3,11,16,15,557.5,100.0,1.15,17.6,305.5,132.66,82.05
2018,3,11,16,30,554.0,86.0,1.2,17.0,265.0,81.22,51.73
2018,3,11,16,45,531.5,74.5,1.2,16.35,221.5,55.95,44.04
2018,3,11,17,0,509.0,63.0,1.2,15.7,178.0,48.63,37.58
2018,3,11,17,15,408.0,53.0,1.15,15.2,130.0,42.03,31.46
2018,3,11,17,30,307.0,43.0,1.1,14.7,82.0,33.41,23.26
2018,3,11,17,45,188.0,28.0,1.0,14.2,48.5,22.04,10.21
2018,3,11,18,0,69.0,13.0,0.9,13.7,15.0,11.82,0.0
2018,3,11,18,15,34.5,6.5,0.85,13.55,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,6,15,2.5,2.5,1.65,11.4,2.5,0.0,0.0
2018,3,12,6,30,5.0,5.0,1.8,12.1,5.0,6.84,0.0
2018,3,12,6,45,2.5,15.5,2.0,12.85,15.5,14.92,4.58
2018,3,12,7,0,0.0,26.0,2.2,13.6,26.0,22.91,13.41
2018,3,12,7,15,4.0,44.0,2.4,14.15,45.0,42.42,30.45
2018,3,12,7,30,8.0,62.0,2.6,14.7,64.0,63.22,48.52
2018,3,12,7,45,179.0,81.5,2.8,15.3,139.0,236.98,198.59
2018,3,12,8,0,350.0,101.0,3.0,15.9,214.0,413.86,344.75
2018,3,12,8,15,372.0,93.0,3.2,16.35,231.0,433.01,359.63
2018,3,12,8,30,394.0,85.0,3.4,16.8,248.0,462.86,382.91
2018,3,12,8,45,291.5,140.0,3.6,17.25,268.5,426.54,350.04
2018,3,12,9,0,189.0,195.0,3.8,17.7,289.0,391.91,318.19
2018,3,12,9,15,212.5,209.5,3.85,18.0,324.0,432.66,349.53
2018,3,12,9,30,236.0,224.0,3.9,18.3,359.0,492.03,394.11
2018,3,12,9,45,224.0,253.5,4.0,18.6,388.5,498.36,396.91
2018,3,12,10,0,212.0,283.0,4.1,18.9,418.0,521.28,412.25
2018,3,12,10,15,291.5,285.0,4.1,19.1,480.5,619.05,486.08
2018,3,12,10,30,371.0,287.0,4.1,19.3,543.0,697.94,544.26
2018,3,12,10,45,373.5,284.5,4.1,19.5,549.5,694.29,540.14
2018,3,12,11,0,376.0,282.0,4.1,19.7,556.0,689.08,535.45
2018,3,12,11,15,280.5,294.5,4.05,19.8,501.5,603.04,469.08
2018,3,12,11,30,185.0,307.0,4.0,19.9,447.0,500.54,390.13
2018,3,12,11,45,227.5,331.5,4.0,20.0,505.5,576.99,447.43
2018,3,12,12,0,270.0,356.0,4.0,20.1,564.0,633.27,488.48
2018,3,12,12,15,225.0,346.0,4.0,20.1,519.5,556.24,430.73
2018,3,12,12,30,180.0,336.0,4.0,20.1,475.0,496.09,385.2
2018,3,12,12,45,115.5,313.5,3.95,20.1,402.5,409.17,318.35
2018,3,12,13,0,51.0,291.0,3.9,20.1,330.0,316.37,246.03
2018,3,12,13,15,62.0,289.0,3.85,20.0,335.0,318.64,248.49
2018,3,12,13,30,73.0,287.0,3.8,19.9,340.0,319.79,249.77
2018,3,12,13,45,90.5,300.0,3.75,19.8,364.0,338.18,264.34
2018,3,12,14,0,108.0,313.0,3.7,19.7,388.0,354.08,276.77
2018,3,12,14,15,88.0,297.5,3.65,19.5,356.5,319.66,250.1
2018,3,12,14,30,68.0,282.0,3.6,19.3,325.0,287.43,225.17
2018,3,12,14,45,44.5,242.0,3.55,19.15,269.5,234.75,184.07
2018,3,12,15,0,21.0,202.0,3.5,19.0,214.0,185.32,145.26
2018,3,12,15,15,30.5,196.5,3.5,19.0,212.5,181.0,141.93
2018,3,12,15,30,40.0,191.0,3.5,19.0,211.0,174.72,136.74
2018,3,12,15,45,24.5,140.5,3.35,18.4,152.5,125.95,97.97
2018,3,12,16,0,9.0,90.0,3.2,17.8,94.0,80.54,61.54
2018,3,12,16,15,4.5,53.5,3.05,17.3,55.5,47.67,34.52
2018,3,12,16,30,0.0,17.0,2.9,16.8,17.0,14.95,7.1
2018,3,12,16,45,0.0,13.5,2.75,16.3,13.5,11.86,4.94
2018,3,12,17,0,0.0,10.0,2.6,15.8,10.0,8.78,2.18
2018,3,12,17,15,0.0,9.5,2.6,15.5,9.5,8.34,1.72
2018,3,12,17,30,0.0,9.0,2.6,15.2,9.0,7.9,1.19
2018,3,12,17,45,0.0,5.5,2.6,14.85,5.5,4.82,0.0
2018,3,12,18,0,0.0,2.0,2.6,14.5,2.0,1.82,0.0
2018,3,12,18,15,0.0,1.0,2.7,14.4,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,6,15,10.0,1.5,1.95,13.4,2.0,0.0,0.0
2018,3,13,6,30,20.0,3.0,2.2,13.7,4.0,11.92,0.0
2018,3,13,6,45,29.0,7.0,2.4,14.05,10.0,26.57,13.81
2018,3,13,7,0,38.0,11.0,2.6,14.4,16.0,38.16,26.75
2018,3,13,7,15,78.5,13.5,2.8,14.6,29.5,74.62,59.33
2018,3,13,7,30,119.0,16.0,3.0,14.8,43.0,113.9,94.45
2018,3,13,7,45,59.5,18.5,3.2,15.0,32.0,73.67,59.26
2018,3,13,8,0,0.0,21.0,3.4,15.2,21.0,18.48,10.18
2018,3,13,8,15,0.0,25.5,3.55,15.3,25.5,22.45,13.55
2018,3,13,8,30,0.0,30.0,3.7,15.4,30.0,26.44,16.88
2018,3,13,8,45,0.5,84.5,3.9,15.55,85.0,75.42,58.1
2018,3,13,9,0,1.0,139.0,4.1,15.7,140.0,129.84,103.05
2018,3,13,9,15,2.5,156.0,4.2,15.75,157.5,147.57,117.28
2018,3,13,9,30,4.0,173.0,4.3,15.8,175.0,165.33,131.48
2018,3,13,9,45,8.5,192.5,4.4,15.85,197.5,188.58,150.18
2018,3,13,10,0,13.0,212.0,4.5,15.9,220.0,211.89,168.79
2018,3,13,10,15,28.0,251.5,4.55,15.9,270.5,283.44,226.12
2018,3,13,10,30,43.0,291.0,4.6,15.9,321.0,340.49,271.05
2018,3,13,10,45,39.5,292.5,4.6,15.85,320.5,335.85,266.76
2018,3,13,11,0,36.0,294.0,4.6,15.8,320.0,331.27,262.75
2018,3,13,11,15,38.0,304.5,4.55,15.75,332.5,341.89,270.82
2018,3,13,11,30,40.0,315.0,4.5,15.7,345.0,352.15,278.6
2018,3,13,11,45,33.5,304.0,4.5,15.65,329.5,331.11,261.83
2018,3,13,12,0,27.0,293.0,4.5,15.6,314.0,310.62,245.56
2018,3,13,12,15,74.5,308.0,4.4,15.55,366.0,366.22,290.66
2018,3,13,12,30,122.0,323.0,4.3,15.5,418.0,431.57,342.24
2018,3,13,12,45,161.0,314.0,4.2,15.4,437.5,447.82,355.62
2018,3,13,13,0,200.0,305.0,4.1,15.3,457.0,461.04,366.67
2018,3,13,13,15,328.0,263.5,4.0,15.25,507.0,516.61,412.1
2018,3,13,13,30,456.0,222.0,3.9,15.2,557.0,560.68,447.42
2018,3,13,13,45,334.0,249.5,3.8,15.15,490.5,469.92,375.1
2018,3,13,14,0,212.0,277.0,3.7,15.1,424.0,392.28,312.75
2018,3,13,14,15,172.0,249.5,3.65,15.05,365.5,329.6,263.28
2018,3,13,14,30,132.0,222.0,3.6,15.0,307.0,271.49,216.82
2018,3,13,14,45,105.5,206.0,3.5,15.0,271.5,234.61,186.97
2018,3,13,15,0,79.0,190.0,3.4,15.0,236.0,199.43,158.43
2018,3,13,15,15,83.0,187.5,3.4,15.0,232.5,191.96,152.04
2018,3,13,15,30,87.0,185.0,3.4,15.0,229.0,183.52,144.66
2018,3,13,15,45,69.0,153.5,3.25,14.75,186.0,146.37,114.54
2018,3,13,16,0,51.0,122.0,3.1,14.5,143.0,112.17,86.97
2018,3,13,16,15,63.0,102.0,2.8,14.15,125.0,92.74,70.67
2018,3,13,16,30,75.0,82.0,2.5,13.8,107.0,69.38,52.26
2018,3,13,16,45,37.5,53.5,2.25,13.45,66.0,46.97,36.57
2018,3,13,17,0,0.0,25.0,2.0,13.1,25.0,21.99,14.16
2018,3,13,17,15,127.0,26.5,1.85,12.6,43.5,19.75,12.03
2018,3,13,17,30,254.0,28.0,1.7,12.1,62.0,21.43,13.17
2018,3,13,17,45,182.0,22.0,1.55,11.6,40.5,17.5,7.93
2018,3,13,18,0,110.0,16.0,1.4,11.1,19.0,14.55,0.0
2018,3,13,18,15,55.0,8.0,1.4,10.95,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
