Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,30,842.0,98.0,1.5,15.1,626.0,878.02,671.88
2018,5,3,8,45,858.0,100.5,1.5,15.75,672.0,910.31,689.68
2018,5,3,9,0,874.0,103.0,1.5,16.4,718.0,948.52,711.36
2018,5,3,9,15,885.5,105.0,1.55,16.95,758.5,979.13,728.68
2018,5,3,9,30,897.0,107.0,1.6,17.5,799.0,1006.61,743.95
2018,5,3,9,45,905.5,109.0,1.7,18.1,833.5,1027.77,755.75
2018,5,3,10,0,914.0,111.0,1.8,18.7,868.0,1045.35,765.35
2018,5,3,10,15,920.0,112.0,1.8,19.2,895.5,1055.61,769.2
2018,5,3,10,30,926.0,113.0,1.8,19.7,923.0,1062.05,770.81
2018,5,3,10,45,930.5,114.0,1.85,20.15,943.5,1063.08,770.06
2018,5,3,11,0,935.0,115.0,1.9,20.6,964.0,1060.18,767.01
2018,5,3,11,15,938.0,115.5,1.95,20.95,977.0,1051.36,760.66
2018,5,3,11,30,941.0,116.0,2.0,21.3,990.0,1038.67,752.03
2018,5,3,11,45,942.0,116.0,2.0,21.65,995.0,1019.77,738.92
2018,5,3,12,0,943.0,116.0,2.0,22.0,1000.0,997.22,723.64
2018,5,3,12,15,944.5,114.5,2.1,22.2,997.0,970.16,707.11
2018,5,3,12,30,946.0,113.0,2.2,22.4,994.0,939.66,688.22
2018,5,3,12,45,946.5,110.5,2.25,22.6,983.5,904.08,665.35
2018,5,3,13,0,947.0,108.0,2.3,22.8,973.0,865.37,640.26
2018,5,3,13,15,943.5,106.5,2.35,22.85,953.5,821.52,611.84
2018,5,3,13,30,940.0,105.0,2.4,22.9,934.0,775.14,581.37
2018,5,3,13,45,935.0,104.0,2.45,22.95,908.0,725.86,546.66
2018,5,3,14,0,930.0,103.0,2.5,23.0,882.0,674.56,509.05
2018,5,3,14,15,922.5,101.0,2.55,22.95,848.5,619.19,467.55
2018,5,3,14,30,915.0,99.0,2.6,22.9,815.0,562.54,423.69
2018,5,3,14,45,905.0,97.0,2.65,22.85,775.5,503.71,376.67
2018,5,3,15,0,895.0,95.0,2.7,22.8,736.0,444.37,327.64
2018,5,3,15,15,881.0,93.0,2.7,22.8,691.5,383.39,275.81
2018,5,3,15,30,867.0,91.0,2.7,22.8,647.0,322.89,223.34
2018,5,3,15,45,849.0,88.5,2.8,22.45,598.0,261.83,170.91
2018,5,3,16,0,831.0,86.0,2.9,22.1,549.0,195.82,116.53
2018,5,3,16,15,806.5,82.5,2.9,21.75,496.5,136.19,73.36
2018,5,3,16,30,782.0,79.0,2.9,21.4,444.0,79.48,45.53
2018,5,3,16,45,748.5,75.0,2.9,21.05,390.5,56.46,43.36
2018,5,3,17,0,715.0,71.0,2.9,20.7,337.0,54.88,42.22
2018,5,3,17,15,667.0,65.5,2.7,19.95,283.0,47.38,35.93
2018,5,3,17,30,619.0,60.0,2.5,19.2,229.0,44.62,33.64
2018,5,3,17,45,541.0,54.0,2.3,18.45,178.5,41.26,30.67
2018,5,3,18,0,463.0,48.0,2.1,17.7,128.0,37.92,27.49
2018,5,3,18,15,326.0,37.0,2.05,17.0,84.0,29.88,19.89
2018,5,3,18,30,189.0,26.0,2.0,16.3,40.0,20.47,8.44
2018,5,3,18,45,101.5,14.0,1.9,15.6,21.0,12.73,0.0
2018,5,3,19,0,14.0,2.0,1.8,14.9,2.0,0.0,0.0
2018,5,3,19,15,7.0,1.0,1.8,14.6,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,4,5,15,80.5,12.0,0.9,11.95,16.5,31.33,0.0
2018,5,4,5,30,161.0,24.0,0.9,12.5,33.0,88.53,25.52
2018,5,4,5,45,278.0,36.5,0.9,13.05,72.0,162.7,121.42
2018,5,4,6,0,395.0,49.0,0.9,13.6,111.0,244.44,193.31
2018,5,4,6,15,444.5,59.5,0.95,14.05,154.0,304.07,245.91
2018,5,4,6,30,494.0,70.0,1.0,14.5,197.0,368.26,300.28
2018,5,4,6,45,444.5,92.5,1.05,14.95,226.5,386.66,315.92
2018,5,4,7,0,395.0,115.0,1.1,15.4,256.0,403.26,328.68
2018,5,4,7,15,404.0,135.0,1.05,16.0,299.0,451.2,364.54
2018,5,4,7,30,413.0,155.0,1.0,16.6,342.0,498.64,398.34
2018,5,4,7,45,448.5,167.0,0.95,17.2,392.0,557.12,439.6
2018,5,4,8,0,484.0,179.0,0.9,17.8,442.0,616.92,480.23
2018,5,4,8,15,472.0,201.5,0.9,18.55,477.5,648.66,498.93
2018,5,4,8,30,460.0,224.0,0.9,19.3,513.0,677.52,515.45
2018,5,4,8,45,452.0,245.0,0.9,20.05,546.0,705.56,531.18
2018,5,4,9,0,444.0,266.0,0.9,20.8,579.0,731.01,544.87
2018,5,4,9,15,491.5,266.0,0.9,21.4,631.0,784.98,579.22
2018,5,4,9,30,539.0,266.0,0.9,22.0,683.0,838.5,612.1
2018,5,4,9,45,536.5,283.5,0.95,22.6,714.0,859.96,623.17
2018,5,4,10,0,534.0,301.0,1.0,23.2,745.0,878.57,632.79
2018,5,4,10,15,586.5,290.0,1.1,23.6,792.0,920.11,659.91
2018,5,4,10,30,639.0,279.0,1.2,24.0,839.0,962.5,686.92
2018,5,4,10,45,614.5,301.0,1.3,24.35,849.5,953.66,679.91
2018,5,4,11,0,590.0,323.0,1.4,24.7,860.0,941.86,671.67
2018,5,4,11,15,683.5,271.5,1.45,24.85,901.5,974.36,694.79
2018,5,4,11,30,777.0,220.0,1.5,25.0,943.0,999.77,710.9
2018,5,4,11,45,754.0,234.5,1.6,25.1,939.0,972.97,694.78
2018,5,4,12,0,731.0,249.0,1.7,25.2,935.0,943.43,677.34
2018,5,4,12,15,618.5,307.5,1.75,25.2,886.5,870.7,628.42
2018,5,4,12,30,506.0,366.0,1.8,25.2,838.0,802.35,581.69
2018,5,4,12,45,487.0,372.0,1.85,25.15,822.0,767.78,559.28
2018,5,4,13,0,468.0,378.0,1.9,25.1,806.0,732.6,535.82
2018,5,4,13,15,501.0,356.5,1.95,25.0,806.5,713.06,523.92
2018,5,4,13,30,534.0,335.0,2.0,24.9,807.0,689.71,508.87
2018,5,4,13,45,632.0,272.0,2.05,24.8,814.5,670.27,497.31
2018,5,4,14,0,730.0,209.0,2.1,24.7,822.0,641.59,478.2
2018,5,4,14,15,761.5,182.5,2.15,24.55,800.0,594.86,444.36
2018,5,4,14,30,793.0,156.0,2.2,24.4,778.0,545.92,407.51
2018,5,4,14,45,818.5,135.5,2.25,24.2,749.5,493.2,366.2
2018,5,4,15,0,844.0,115.0,2.3,24.0,721.0,436.46,320.0
2018,5,4,15,15,844.0,106.0,2.3,24.0,680.5,376.6,269.55
2018,5,4,15,30,844.0,97.0,2.3,24.0,640.0,315.84,217.2
2018,5,4,15,45,825.0,94.5,2.45,23.4,591.5,255.39,165.98
2018,5,4,16,0,806.0,92.0,2.6,22.8,543.0,196.67,117.85
2018,5,4,16,15,780.5,89.0,2.7,22.3,491.5,138.92,76.33
2018,5,4,16,30,755.0,86.0,2.8,21.8,440.0,84.23,49.63
2018,5,4,16,45,720.0,81.5,2.9,21.3,386.5,61.28,47.46
2018,5,4,17,0,685.0,77.0,3.0,20.8,333.0,54.16,41.58
2018,5,4,17,15,636.0,70.5,2.95,20.0,279.5,50.94,39.02
2018,5,4,17,30,587.0,64.0,2.9,19.2,226.0,47.58,36.23
2018,5,4,17,45,509.0,56.5,2.8,18.35,175.0,43.13,32.33
2018,5,4,18,0,431.0,49.0,2.7,17.5,124.0,38.59,28.11
2018,5,4,18,15,323.5,39.0,2.65,16.85,84.5,31.6,21.43
2018,5,4,18,30,216.0,29.0,2.6,16.2,45.0,22.87,10.72
2018,5,4,18,45,113.5,15.5,2.5,15.55,23.5,14.1,0.0
2018,5,4,19,0,11.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.35,14.6,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.5,1.2,12.65,6.5,5.91,0.0
2018,5,5,5,30,0.0,13.0,1.2,12.9,13.0,11.44,0.0
2018,5,5,5,45,3.5,26.5,1.25,13.2,27.0,24.67,14.56
2018,5,5,6,0,7.0,40.0,1.3,13.5,41.0,38.86,27.26
2018,5,5,6,15,3.5,53.5,1.3,13.8,54.0,50.04,37.2
2018,5,5,6,30,0.0,67.0,1.3,14.1,67.0,60.77,46.47
2018,5,5,6,45,42.5,98.5,1.25,14.4,114.0,123.67,100.27
2018,5,5,7,0,85.0,130.0,1.2,14.7,161.0,197.24,161.6
2018,5,5,7,15,152.0,158.5,1.15,15.05,224.0,278.59,227.89
2018,5,5,7,30,219.0,187.0,1.1,15.4,287.0,365.49,296.24
2018,5,5,7,45,269.5,203.5,1.0,15.8,341.0,444.36,355.33
2018,5,5,8,0,320.0,220.0,0.9,16.2,395.0,513.38,405.05
2018,5,5,8,15,329.5,241.0,0.9,16.5,435.5,555.15,433.33
2018,5,5,8,30,339.0,262.0,0.9,16.8,476.0,596.17,460.73
2018,5,5,8,45,395.0,264.5,0.9,17.15,531.0,658.08,503.6
2018,5,5,9,0,451.0,267.0,0.9,17.5,586.0,738.1,557.16
2018,5,5,9,15,444.0,285.5,0.9,17.95,614.5,759.38,568.03
2018,5,5,9,30,437.0,304.0,0.9,18.4,643.0,778.11,577.82
2018,5,5,9,45,461.5,312.5,0.85,18.85,684.5,815.21,599.84
2018,5,5,10,0,486.0,321.0,0.8,19.3,726.0,850.53,619.99
2018,5,5,10,15,487.0,334.5,0.85,20.1,751.5,865.15,626.82
2018,5,5,10,30,488.0,348.0,0.9,20.9,777.0,877.14,632.24
2018,5,5,10,45,495.0,358.5,1.0,21.65,802.0,889.46,639.04
2018,5,5,11,0,502.0,369.0,1.1,22.4,827.0,899.0,644.04
2018,5,5,11,15,502.0,376.0,1.3,22.9,839.0,895.36,642.67
2018,5,5,11,30,502.0,383.0,1.5,23.4,851.0,889.07,639.52
2018,5,5,11,45,432.5,408.0,1.75,23.9,812.5,830.84,601.23
2018,5,5,12,0,363.0,433.0,2.0,24.4,774.0,765.89,557.88
2018,5,5,12,15,416.5,414.5,2.1,24.45,804.5,787.13,574.34
2018,5,5,12,30,470.0,396.0,2.2,24.5,835.0,797.25,582.63
2018,5,5,12,45,449.5,394.5,2.3,24.55,810.5,755.53,554.56
2018,5,5,13,0,429.0,393.0,2.4,24.6,786.0,713.69,526.38
2018,5,5,13,15,442.0,377.0,2.5,24.5,775.0,685.15,507.92
2018,5,5,13,30,455.0,361.0,2.6,24.4,764.0,654.55,487.47
2018,5,5,13,45,377.0,367.5,2.7,24.25,694.5,578.63,433.25
2018,5,5,14,0,299.0,374.0,2.8,24.1,625.0,511.1,384.28
2018,5,5,14,15,269.5,364.0,2.9,23.65,584.0,464.51,350.78
2018,5,5,14,30,240.0,354.0,3.0,23.2,543.0,420.61,318.58
2018,5,5,14,45,347.5,310.5,3.15,22.7,569.0,416.55,315.41
2018,5,5,15,0,455.0,267.0,3.3,22.2,595.0,398.08,299.35
2018,5,5,15,15,417.5,261.0,3.3,22.2,547.5,348.14,259.21
2018,5,5,15,30,380.0,255.0,3.3,22.2,500.0,306.24,225.31
2018,5,5,15,45,444.5,215.0,3.55,20.95,480.5,258.36,184.54
2018,5,5,16,0,509.0,175.0,3.8,19.7,461.0,207.21,140.69
2018,5,5,16,15,401.5,173.0,3.8,19.05,385.5,158.81,108.67
2018,5,5,16,30,294.0,171.0,3.8,18.4,310.0,130.27,96.75
2018,5,5,16,45,204.5,159.0,3.85,17.75,250.0,112.55,92.6
2018,5,5,17,0,115.0,147.0,3.9,17.1,190.0,110.15,91.08
2018,5,5,17,15,102.5,117.5,3.75,16.5,151.5,90.5,74.34
2018,5,5,17,30,90.0,88.0,3.6,15.9,113.0,69.95,56.49
2018,5,5,17,45,83.5,75.0,3.5,15.3,94.5,60.02,47.69
2018,5,5,18,0,77.0,62.0,3.4,14.7,76.0,49.83,38.35
2018,5,5,18,15,54.5,44.5,3.35,14.25,52.5,36.26,25.75
2018,5,5,18,30,32.0,27.0,3.3,13.8,29.0,22.46,11.08
2018,5,5,18,45,18.0,14.5,3.2,13.35,15.5,13.19,0.0
2018,5,5,19,0,4.0,2.0,3.1,12.9,2.0,0.0,0.0
2018,5,5,19,15,2.0,1.0,3.05,12.7,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.45,9.55,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.4,9.6,2.0,0.0,0.0
2018,5,6,5,15,67.0,13.5,2.45,9.8,17.5,29.33,0.0
2018,5,6,5,30,129.0,25.0,2.5,10.0,33.0,80.83,36.42
2018,5,6,5,45,222.5,37.5,2.55,10.2,67.5,142.78,109.01
2018,5,6,6,0,316.0,50.0,2.6,10.4,102.0,209.52,169.39
2018,5,6,6,15,381.0,61.5,2.6,10.75,146.0,271.84,225.29
2018,5,6,6,30,446.0,73.0,2.6,11.1,190.0,345.57,289.11
2018,5,6,6,45,474.5,86.5,2.65,11.45,236.0,402.14,336.88
2018,5,6,7,0,503.0,100.0,2.7,11.8,282.0,454.72,379.9
2018,5,6,7,15,568.0,105.5,2.65,12.4,341.5,536.7,444.22
2018,5,6,7,30,633.0,111.0,2.6,13.0,401.0,617.04,504.9
2018,5,6,7,45,724.5,103.0,2.55,13.6,472.0,705.76,568.9
2018,5,6,8,0,816.0,95.0,2.5,14.2,543.0,795.83,630.64
2018,5,6,8,15,836.5,98.0,2.4,14.9,593.5,845.53,660.89
2018,5,6,8,30,857.0,101.0,2.3,15.6,644.0,893.55,689.44
2018,5,6,8,45,873.0,103.0,2.15,16.35,690.0,925.49,705.58
2018,5,6,9,0,889.0,105.0,2.0,17.1,736.0,963.32,725.33
2018,5,6,9,15,887.0,112.5,2.0,17.75,772.0,987.19,737.34
2018,5,6,9,30,885.0,120.0,2.0,18.4,808.0,1007.22,746.95
2018,5,6,9,45,911.5,113.5,1.95,19.0,849.0,1036.64,762.14
2018,5,6,10,0,938.0,107.0,1.9,19.6,890.0,1062.97,775.05
2018,5,6,10,15,939.0,110.5,2.05,20.0,915.5,1070.95,779.69
2018,5,6,10,30,940.0,114.0,2.2,20.4,941.0,1074.92,782.04
2018,5,6,10,45,913.0,133.0,2.3,20.8,951.5,1062.52,773.4
2018,5,6,11,0,886.0,152.0,2.4,21.2,962.0,1045.6,762.09
2018,5,6,11,15,736.0,247.0,2.6,21.35,926.0,1000.5,734.28
2018,5,6,11,30,586.0,342.0,2.8,21.5,890.0,930.25,685.43
2018,5,6,11,45,534.5,369.5,2.95,21.6,871.0,890.92,658.78
2018,5,6,12,0,483.0,397.0,3.1,21.7,852.0,850.25,630.58
2018,5,6,12,15,481.0,394.0,3.15,21.75,846.0,825.96,614.34
2018,5,6,12,30,479.0,391.0,3.2,21.8,840.0,799.86,596.6
2018,5,6,12,45,466.5,387.5,3.3,21.8,820.5,762.88,571.36
2018,5,6,13,0,454.0,384.0,3.4,21.8,801.0,725.21,545.34
2018,5,6,13,15,450.5,375.5,3.35,21.7,782.0,689.67,520.3
2018,5,6,13,30,447.0,367.0,3.3,21.6,763.0,653.27,494.3
2018,5,6,13,45,279.0,361.5,3.3,21.45,606.5,507.41,386.82
2018,5,6,14,0,111.0,356.0,3.3,21.3,450.0,379.31,290.14
2018,5,6,14,15,78.0,331.0,3.25,21.05,395.5,329.97,253.27
2018,5,6,14,30,45.0,306.0,3.2,20.8,341.0,285.01,219.21
2018,5,6,14,45,83.0,317.0,3.15,20.55,378.0,305.33,235.08
2018,5,6,15,0,121.0,328.0,3.1,20.3,415.0,316.5,243.16
2018,5,6,15,15,106.5,292.0,3.1,20.3,365.0,272.36,208.98
2018,5,6,15,30,92.0,256.0,3.1,20.3,315.0,235.3,180.27
2018,5,6,15,45,92.0,230.5,3.1,19.6,286.0,207.32,158.55
2018,5,6,16,0,92.0,205.0,3.1,18.9,257.0,179.77,137.11
2018,5,6,16,15,314.0,168.0,3.15,18.45,321.0,153.57,108.12
2018,5,6,16,30,536.0,131.0,3.2,18.0,385.0,104.99,71.36
2018,5,6,16,45,399.5,131.0,3.25,17.55,307.5,89.02,72.31
2018,5,6,17,0,263.0,131.0,3.3,17.1,230.0,95.66,78.48
2018,5,6,17,15,269.5,103.0,3.2,16.65,191.0,77.47,62.88
2018,5,6,17,30,276.0,75.0,3.1,16.2,152.0,54.27,42.6
2018,5,6,17,45,317.0,65.5,3.05,15.75,136.0,48.68,37.61
2018,5,6,18,0,358.0,56.0,3.0,15.3,120.0,42.69,32.03
2018,5,6,18,15,256.5,43.5,2.85,14.9,81.5,33.63,23.47
2018,5,6,18,30,155.0,31.0,2.7,14.5,43.0,24.32,12.87
2018,5,6,18,45,83.0,17.5,2.5,14.1,23.5,15.92,0.0
2018,5,6,19,0,11.0,4.0,2.3,13.7,4.0,0.0,0.0
2018,5,6,19,15,5.5,2.0,2.2,13.45,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.6,10.4,2.0,0.0,0.0
2018,5,7,5,15,103.5,15.0,2.7,10.75,21.5,40.03,0.0
2018,5,7,5,30,199.0,28.0,2.8,11.1,41.0,107.09,54.98
2018,5,7,5,45,320.5,39.0,2.85,11.5,82.0,181.53,138.87
2018,5,7,6,0,442.0,50.0,2.9,11.9,123.0,266.02,214.12
2018,5,7,6,15,520.5,57.5,2.9,12.45,173.5,339.02,278.82
2018,5,7,6,30,599.0,65.0,2.9,13.0,224.0,419.44,347.53
2018,5,7,6,45,651.0,70.5,2.85,13.55,278.5,488.76,404.73
2018,5,7,7,0,703.0,76.0,2.8,14.1,333.0,561.73,462.41
2018,5,7,7,15,739.0,80.5,2.75,14.8,387.5,622.69,508.29
2018,5,7,7,30,775.0,85.0,2.7,15.5,442.0,687.85,554.16
2018,5,7,7,45,801.5,88.5,2.65,16.2,495.5,745.1,592.23
2018,5,7,8,0,828.0,92.0,2.6,16.9,549.0,801.79,628.8
2018,5,7,8,15,847.0,95.0,2.6,17.55,599.0,850.55,659.26
2018,5,7,8,30,866.0,98.0,2.6,18.2,649.0,897.52,687.89
2018,5,7,8,45,880.5,100.5,2.55,18.9,695.0,929.0,704.87
2018,5,7,9,0,895.0,103.0,2.5,19.6,741.0,966.15,725.52
2018,5,7,9,15,908.0,104.5,2.55,20.1,782.5,997.89,743.75
2018,5,7,9,30,921.0,106.0,2.6,20.6,824.0,1026.49,759.86
2018,5,7,9,45,931.5,106.0,2.65,21.05,859.0,1047.61,771.22
2018,5,7,10,0,942.0,106.0,2.7,21.5,894.0,1065.16,780.38
2018,5,7,10,15,948.5,107.0,2.75,21.9,922.0,1076.01,785.48
2018,5,7,10,30,955.0,108.0,2.8,22.3,950.0,1082.95,788.24
2018,5,7,10,45,959.0,108.5,2.8,22.65,970.5,1082.86,786.3
2018,5,7,11,0,963.0,109.0,2.8,23.0,991.0,1078.77,782.02
2018,5,7,11,15,965.0,109.5,2.85,23.25,1003.0,1068.7,774.91
2018,5,7,11,30,967.0,110.0,2.9,23.5,1015.0,1054.71,765.44
2018,5,7,11,45,941.5,126.5,2.95,23.75,1011.0,1026.15,746.68
2018,5,7,12,0,916.0,143.0,3.0,24.0,1007.0,994.27,725.87
2018,5,7,12,15,939.5,127.5,3.1,24.1,1011.0,974.68,713.89
2018,5,7,12,30,963.0,112.0,3.2,24.2,1015.0,950.56,698.78
2018,5,7,12,45,958.5,113.0,3.25,24.25,1003.0,913.6,674.86
2018,5,7,13,0,954.0,114.0,3.3,24.3,991.0,873.77,648.92
2018,5,7,13,15,949.5,113.5,3.35,24.3,971.5,829.91,620.13
2018,5,7,13,30,945.0,113.0,3.4,24.3,952.0,783.59,589.33
2018,5,7,13,45,938.5,112.0,3.45,24.25,925.0,733.22,553.32
2018,5,7,14,0,932.0,111.0,3.5,24.2,898.0,680.99,514.81
2018,5,7,14,15,924.0,109.0,3.55,24.1,864.0,625.43,472.85
2018,5,7,14,30,916.0,107.0,3.6,24.0,830.0,568.64,428.62
2018,5,7,14,45,905.0,105.5,3.6,23.9,790.5,509.9,381.36
2018,5,7,15,0,894.0,104.0,3.6,23.8,751.0,450.76,332.29
2018,5,7,15,15,880.0,101.5,3.6,23.8,706.0,389.63,280.29
2018,5,7,15,30,866.0,99.0,3.6,23.8,661.0,328.98,227.73
2018,5,7,15,45,847.5,96.0,3.6,23.35,611.5,261.82,170.66
2018,5,7,16,0,829.0,93.0,3.6,22.9,562.0,201.61,120.91
2018,5,7,16,15,805.0,90.0,3.6,22.45,510.0,142.77,78.3
2018,5,7,16,30,781.0,87.0,3.6,22.0,458.0,86.8,50.58
2018,5,7,16,45,747.5,82.0,3.55,21.6,403.5,61.61,47.66
2018,5,7,17,0,714.0,77.0,3.5,21.2,349.0,54.09,41.42
2018,5,7,17,15,666.5,71.5,3.35,20.35,295.0,51.61,39.54
2018,5,7,17,30,619.0,66.0,3.2,19.5,241.0,49.06,37.48
2018,5,7,17,45,547.0,59.0,3.0,18.7,190.0,45.09,34.02
2018,5,7,18,0,475.0,52.0,2.8,17.9,139.0,41.05,30.27
2018,5,7,18,15,360.0,42.0,2.65,17.15,95.5,34.1,23.69
2018,5,7,18,30,245.0,32.0,2.5,16.4,52.0,25.21,13.81
2018,5,7,18,45,133.0,18.0,2.4,15.65,28.0,16.37,0.0
2018,5,7,19,0,21.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,5,7,19,15,10.5,2.0,2.3,14.65,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.7,10.7,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.7,10.9,2.0,0.0,0.0
2018,5,8,5,15,126.0,15.0,1.95,11.3,23.5,45.81,0.0
2018,5,8,5,30,240.0,28.0,2.2,11.7,45.0,119.23,66.19
2018,5,8,5,45,357.5,38.0,2.4,12.15,86.5,194.57,148.83
2018,5,8,6,0,475.0,48.0,2.6,12.6,128.0,278.26,223.3
2018,5,8,6,15,548.5,55.0,2.7,12.95,178.5,349.84,286.93
2018,5,8,6,30,622.0,62.0,2.8,13.3,229.0,428.33,354.21
2018,5,8,6,45,669.5,66.5,2.9,13.6,282.0,494.81,409.68
2018,5,8,7,0,717.0,71.0,3.0,13.9,335.0,561.88,463.7
2018,5,8,7,15,750.0,75.0,3.05,14.45,388.5,623.81,511.1
2018,5,8,7,30,783.0,79.0,3.1,15.0,442.0,686.51,555.87
2018,5,8,7,45,806.5,82.5,3.15,15.5,494.0,741.62,593.73
2018,5,8,8,0,830.0,86.0,3.2,16.0,546.0,795.94,630.2
2018,5,8,8,15,846.0,89.0,3.2,16.55,594.0,842.13,659.69
2018,5,8,8,30,862.0,92.0,3.2,17.1,642.0,878.34,681.64
2018,5,8,8,45,872.5,95.5,3.15,17.65,686.0,915.46,703.67
2018,5,8,9,0,883.0,99.0,3.1,18.2,730.0,949.79,723.44
2018,5,8,9,15,760.0,159.0,3.05,18.4,723.5,931.25,707.91
2018,5,8,9,30,637.0,219.0,3.0,18.6,717.0,887.64,675.83
2018,5,8,9,45,480.5,299.5,2.9,18.85,684.5,818.55,621.37
2018,5,8,10,0,324.0,380.0,2.8,19.1,652.0,733.54,555.64
2018,5,8,10,15,380.0,375.5,2.8,19.25,704.0,783.44,591.53
2018,5,8,10,30,436.0,371.0,2.8,19.4,756.0,845.55,633.94
2018,5,8,10,45,465.5,364.0,2.75,19.55,783.5,863.04,644.82
2018,5,8,11,0,495.0,357.0,2.7,19.7,811.0,877.9,654.23
2018,5,8,11,15,682.5,255.5,2.7,20.0,890.5,954.45,709.91
2018,5,8,11,30,870.0,154.0,2.7,20.3,970.0,1002.16,739.76
2018,5,8,11,45,869.0,154.5,2.7,20.6,973.0,982.64,725.42
2018,5,8,12,0,868.0,155.0,2.7,20.9,976.0,959.88,709.67
2018,5,8,12,15,618.0,287.0,2.7,21.05,870.5,848.59,632.29
2018,5,8,12,30,368.0,419.0,2.7,21.2,765.0,721.71,538.71
2018,5,8,12,45,276.0,432.0,2.7,21.4,689.5,637.75,478.28
2018,5,8,13,0,184.0,445.0,2.7,21.6,614.0,554.59,417.15
2018,5,8,13,15,294.0,414.5,2.85,21.6,678.5,601.07,453.75
2018,5,8,13,30,404.0,384.0,3.0,21.6,743.0,634.12,479.27
2018,5,8,13,45,365.0,380.0,3.1,21.65,697.5,579.8,439.38
2018,5,8,14,0,326.0,376.0,3.2,21.7,652.0,528.27,401.43
2018,5,8,14,15,269.0,371.5,3.35,21.6,593.5,469.21,357.6
2018,5,8,14,30,212.0,367.0,3.5,21.5,535.0,417.79,318.99
2018,5,8,14,45,285.5,324.5,3.65,21.4,538.5,398.19,303.93
2018,5,8,15,0,359.0,282.0,3.8,21.3,542.0,373.19,283.12
2018,5,8,15,15,379.0,263.0,3.8,21.3,523.0,339.5,254.69
2018,5,8,15,30,399.0,244.0,3.8,21.3,504.0,299.04,220.29
2018,5,8,15,45,458.5,205.0,4.0,20.8,482.0,254.02,180.89
2018,5,8,16,0,518.0,166.0,4.2,20.3,460.0,202.37,136.18
2018,5,8,16,15,563.0,140.5,4.15,20.0,432.5,151.64,95.92
2018,5,8,16,30,608.0,115.0,4.1,19.7,405.0,95.47,61.36
2018,5,8,16,45,555.0,105.5,4.05,19.35,346.5,71.5,56.66
2018,5,8,17,0,502.0,96.0,4.0,19.0,288.0,66.9,52.96
2018,5,8,17,15,555.0,78.5,3.75,18.6,261.0,56.28,43.91
2018,5,8,17,30,608.0,61.0,3.5,18.2,234.0,44.93,34.05
2018,5,8,17,45,505.5,57.0,3.2,17.8,180.5,43.13,32.44
2018,5,8,18,0,403.0,53.0,2.9,17.4,127.0,41.58,30.83
2018,5,8,18,15,298.5,41.5,2.65,16.95,87.0,32.09,22.03
2018,5,8,18,30,194.0,30.0,2.4,16.5,47.0,23.51,12.8
2018,5,8,18,45,107.5,17.0,2.15,16.0,25.5,15.46,0.0
2018,5,8,19,0,21.0,4.0,1.9,15.5,4.0,0.0,0.0
2018,5,8,19,15,10.5,2.0,1.85,15.25,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.35,11.8,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.4,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.5,14.5,2.5,12.1,23.0,44.25,0.0
2018,5,9,5,30,231.0,27.0,2.6,12.4,44.0,116.74,68.37
2018,5,9,5,45,347.5,37.0,2.75,12.7,85.5,189.97,145.49
2018,5,9,6,0,464.0,47.0,2.9,13.0,127.0,272.49,218.8
2018,5,9,6,15,540.0,54.0,2.95,13.35,177.5,344.52,282.65
2018,5,9,6,30,616.0,61.0,3.0,13.7,228.0,423.8,350.48
2018,5,9,6,45,668.5,65.0,3.05,14.1,282.0,492.23,407.27
2018,5,9,7,0,721.0,69.0,3.1,14.5,336.0,562.02,463.1
2018,5,9,7,15,757.0,73.0,3.1,15.05,391.0,626.09,511.92
2018,5,9,7,30,793.0,77.0,3.1,15.6,446.0,691.22,558.06
2018,5,9,7,45,820.5,79.0,3.1,16.15,499.5,747.97,596.59
2018,5,9,8,0,848.0,81.0,3.1,16.7,553.0,797.24,628.79
2018,5,9,8,15,867.5,83.5,3.1,17.3,603.5,845.99,659.86
2018,5,9,8,30,887.0,86.0,3.1,17.9,654.0,892.99,689.08
2018,5,9,8,45,902.0,87.5,3.1,18.5,700.0,932.66,712.71
2018,5,9,9,0,917.0,89.0,3.1,19.1,746.0,969.72,734.29
2018,5,9,9,15,928.0,90.5,3.2,19.55,787.0,1000.07,752.36
2018,5,9,9,30,939.0,92.0,3.3,20.0,828.0,1027.14,768.24
2018,5,9,9,45,947.5,92.5,3.4,20.45,862.0,1047.16,779.45
2018,5,9,10,0,956.0,93.0,3.5,20.9,896.0,1063.51,788.34
2018,5,9,10,15,961.0,94.5,3.6,21.15,923.5,1073.6,793.85
2018,5,9,10,30,966.0,96.0,3.7,21.4,951.0,1079.72,796.92
2018,5,9,10,45,969.5,96.0,3.8,21.65,970.5,1078.72,795.47
2018,5,9,11,0,973.0,96.0,3.9,21.9,990.0,1073.72,791.57
2018,5,9,11,15,974.5,97.0,3.95,22.05,1002.5,1063.77,784.51
2018,5,9,11,30,976.0,98.0,4.0,22.2,1015.0,1049.86,774.98
2018,5,9,11,45,976.5,98.5,4.1,22.35,1019.5,1030.62,762.37
2018,5,9,12,0,977.0,99.0,4.2,22.5,1024.0,1007.65,747.33
2018,5,9,12,15,974.0,100.0,4.25,22.55,1019.5,978.39,728.07
2018,5,9,12,30,971.0,101.0,4.3,22.6,1015.0,945.81,706.55
2018,5,9,12,45,965.0,103.0,4.35,22.65,1002.5,908.49,681.72
2018,5,9,13,0,959.0,105.0,4.4,22.7,990.0,868.37,654.81
2018,5,9,13,15,955.0,104.0,4.45,22.65,970.0,824.46,625.34
2018,5,9,13,30,951.0,103.0,4.5,22.6,950.0,778.05,593.9
2018,5,9,13,45,945.5,101.5,4.5,22.55,923.5,727.88,557.27
2018,5,9,14,0,940.0,100.0,4.5,22.5,897.0,675.75,517.84
2018,5,9,14,15,932.0,99.0,4.55,22.35,863.5,620.9,475.65
2018,5,9,14,30,924.0,98.0,4.6,22.2,830.0,564.79,431.15
2018,5,9,14,45,913.5,95.5,4.6,22.05,790.0,505.28,382.52
2018,5,9,15,0,903.0,93.0,4.6,21.9,750.0,445.33,332.04
2018,5,9,15,15,889.5,91.5,4.6,21.9,705.5,384.97,279.71
2018,5,9,15,30,876.0,90.0,4.6,21.9,661.0,325.0,226.8
2018,5,9,15,45,858.0,87.0,4.75,21.2,611.5,263.51,173.57
2018,5,9,16,0,840.0,84.0,4.9,20.5,562.0,196.82,118.03
2018,5,9,16,15,816.0,81.0,4.9,20.0,510.0,137.53,74.35
2018,5,9,16,30,792.0,78.0,4.9,19.5,458.0,81.06,45.7
2018,5,9,16,45,759.0,74.5,4.9,19.05,404.0,55.67,43.0
2018,5,9,17,0,726.0,71.0,4.9,18.6,350.0,54.44,42.18
2018,5,9,17,15,679.0,66.5,4.8,17.9,296.5,47.73,36.52
2018,5,9,17,30,632.0,62.0,4.7,17.2,243.0,45.76,34.92
2018,5,9,17,45,561.5,55.5,4.6,16.55,192.0,42.03,31.64
2018,5,9,18,0,491.0,49.0,4.5,15.9,141.0,38.24,28.1
2018,5,9,18,15,382.5,40.0,4.3,15.3,98.0,32.07,22.2
2018,5,9,18,30,274.0,31.0,4.1,14.7,55.0,25.77,14.97
2018,5,9,18,45,152.0,18.0,3.9,14.15,30.0,16.37,0.0
2018,5,9,19,0,30.0,5.0,3.7,13.6,5.0,4.55,0.0
2018,5,9,19,15,15.0,2.5,3.65,13.3,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.35,10.7,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.4,10.7,2.0,0.0,0.0
2018,5,10,5,15,97.0,16.5,3.4,10.8,23.5,39.84,0.0
2018,5,10,5,30,187.0,31.0,3.4,10.9,45.0,108.67,67.04
2018,5,10,5,45,303.5,43.0,3.4,11.05,86.5,178.9,138.48
2018,5,10,6,0,420.0,55.0,3.4,11.2,128.0,261.61,212.05
2018,5,10,6,15,497.5,62.5,3.4,11.45,178.0,333.16,275.83
2018,5,10,6,30,575.0,70.0,3.4,11.7,228.0,411.86,343.78
2018,5,10,6,45,627.0,76.5,3.35,11.95,282.0,481.11,401.75
2018,5,10,7,0,679.0,83.0,3.3,12.2,336.0,554.01,460.5
2018,5,10,7,15,714.5,87.5,3.25,12.6,389.5,616.32,508.6
2018,5,10,7,30,750.0,92.0,3.2,13.0,443.0,676.54,552.69
2018,5,10,7,45,775.5,97.0,3.2,13.45,496.0,733.57,592.36
2018,5,10,8,0,801.0,102.0,3.2,13.9,549.0,790.02,630.66
2018,5,10,8,15,821.0,104.5,3.15,14.4,598.0,838.0,661.57
2018,5,10,8,30,841.0,107.0,3.1,14.9,647.0,884.28,690.68
2018,5,10,8,45,856.5,109.0,3.1,15.4,692.0,923.9,714.95
2018,5,10,9,0,872.0,111.0,3.1,15.9,737.0,951.67,730.77
2018,5,10,9,15,878.5,115.5,3.15,16.5,776.0,979.76,746.93
2018,5,10,9,30,885.0,120.0,3.2,17.1,815.0,1004.49,760.73
2018,5,10,9,45,887.0,125.5,3.3,17.7,847.0,1022.34,770.31
2018,5,10,10,0,889.0,131.0,3.4,18.3,879.0,1036.43,777.48
2018,5,10,10,15,894.0,133.0,3.55,18.7,905.5,1046.13,782.82
2018,5,10,10,30,899.0,135.0,3.7,19.1,932.0,1052.09,785.8
2018,5,10,10,45,901.5,137.5,3.8,19.5,952.0,1052.24,784.66
2018,5,10,11,0,904.0,140.0,3.9,19.9,972.0,1048.57,781.15
2018,5,10,11,15,858.5,170.5,4.0,20.15,969.0,1033.47,770.59
2018,5,10,11,30,813.0,201.0,4.1,20.4,966.0,1002.81,749.73
2018,5,10,11,45,771.5,226.5,4.2,20.6,955.0,976.63,732.1
2018,5,10,12,0,730.0,252.0,4.3,20.8,944.0,940.28,707.44
2018,5,10,12,15,620.5,320.0,4.35,20.95,907.0,878.72,661.7
2018,5,10,12,30,511.0,388.0,4.4,21.1,870.0,822.1,619.07
2018,5,10,12,45,622.0,317.0,4.4,21.25,896.5,825.35,624.28
2018,5,10,13,0,733.0,246.0,4.4,21.4,923.0,823.08,624.79
2018,5,10,13,15,734.0,238.5,4.4,21.45,905.0,782.52,595.64
2018,5,10,13,30,735.0,231.0,4.4,21.5,887.0,739.89,564.75
2018,5,10,13,45,652.5,264.5,4.4,21.55,834.5,674.3,515.32
2018,5,10,14,0,570.0,298.0,4.4,21.6,782.0,614.48,469.61
2018,5,10,14,15,643.5,248.5,4.5,21.4,775.0,580.38,444.82
2018,5,10,14,30,717.0,199.0,4.6,21.2,768.0,538.38,412.42
2018,5,10,14,45,769.5,164.5,4.7,20.95,748.5,490.32,373.49
2018,5,10,15,0,822.0,130.0,4.8,20.7,729.0,439.25,330.1
2018,5,10,15,15,830.5,118.0,4.8,20.7,692.0,381.5,279.68
2018,5,10,15,30,839.0,106.0,4.8,20.7,655.0,321.92,226.67
2018,5,10,15,45,820.5,103.0,4.9,19.8,606.5,261.85,174.66
2018,5,10,16,0,802.0,100.0,5.0,18.9,558.0,203.47,125.77
2018,5,10,16,15,778.0,95.5,4.95,18.4,506.0,145.31,82.65
2018,5,10,16,30,754.0,91.0,4.9,17.9,454.0,90.04,53.97
2018,5,10,16,45,720.5,86.0,4.9,17.4,400.5,58.33,45.61
2018,5,10,17,0,687.0,81.0,4.9,16.9,347.0,56.57,44.34
2018,5,10,17,15,639.5,75.0,4.75,16.25,293.5,53.86,42.19
2018,5,10,17,30,592.0,69.0,4.6,15.6,240.0,51.04,39.85
2018,5,10,17,45,519.0,60.5,4.45,15.0,188.5,45.91,35.31
2018,5,10,18,0,446.0,52.0,4.3,14.4,137.0,40.61,30.39
2018,5,10,18,15,336.5,42.0,4.2,13.9,95.0,33.67,23.78
2018,5,10,18,30,227.0,32.0,4.1,13.4,53.0,25.08,14.76
2018,5,10,18,45,123.5,18.5,3.95,12.9,29.0,16.83,0.0
2018,5,10,19,0,20.0,5.0,3.8,12.4,5.0,4.55,0.0
2018,5,10,19,15,10.0,2.5,3.85,12.2,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,11,4,45,4.0,1.0,2.2,10.25,1.0,0.0,0.0
2018,5,11,5,0,8.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,5,11,5,15,78.0,15.0,2.15,10.6,21.0,33.63,0.0
2018,5,11,5,30,148.0,28.0,2.1,10.9,40.0,92.9,58.74
2018,5,11,5,45,237.0,41.0,2.1,11.2,76.0,151.21,116.81
2018,5,11,6,0,326.0,54.0,2.1,11.5,112.0,217.76,176.01
2018,5,11,6,15,389.5,66.0,2.05,12.0,157.5,280.57,231.35
2018,5,11,6,30,453.0,78.0,2.0,12.5,203.0,349.83,290.35
2018,5,11,6,45,486.0,90.0,1.9,12.95,250.0,412.12,341.36
2018,5,11,7,0,519.0,102.0,1.8,13.4,297.0,472.05,388.51
2018,5,11,7,15,517.0,120.5,1.75,14.0,339.0,510.64,416.96
2018,5,11,7,30,515.0,139.0,1.7,14.6,381.0,553.3,447.3
2018,5,11,7,45,489.5,165.0,1.7,15.15,416.0,584.17,467.55
2018,5,11,8,0,464.0,191.0,1.7,15.7,451.0,610.95,484.23
2018,5,11,8,15,512.5,193.5,1.7,16.25,504.0,671.15,526.59
2018,5,11,8,30,561.0,196.0,1.7,16.8,557.0,732.61,568.42
2018,5,11,8,45,550.0,217.0,1.7,17.35,591.5,760.91,584.59
2018,5,11,9,0,539.0,238.0,1.7,17.9,626.0,786.11,598.67
2018,5,11,9,15,556.5,250.0,1.8,18.35,670.0,825.89,624.49
2018,5,11,9,30,574.0,262.0,1.9,18.8,714.0,863.78,648.59
2018,5,11,9,45,591.5,268.0,1.95,19.3,751.0,893.15,666.32
2018,5,11,10,0,609.0,274.0,2.0,19.8,788.0,923.48,684.52
2018,5,11,10,15,560.0,312.5,2.15,20.1,796.5,911.57,674.47
2018,5,11,10,30,511.0,351.0,2.3,20.4,805.0,898.79,664.17
2018,5,11,10,45,522.0,357.5,2.4,20.75,830.0,910.95,671.79
2018,5,11,11,0,533.0,364.0,2.5,21.1,855.0,920.29,677.34
2018,5,11,11,15,545.5,362.0,2.65,21.3,870.5,919.9,677.55
2018,5,11,11,30,558.0,360.0,2.8,21.5,886.0,916.59,675.89
2018,5,11,11,45,711.0,262.0,2.9,21.7,935.0,952.66,704.62
2018,5,11,12,0,864.0,164.0,3.0,21.9,984.0,972.89,718.16
2018,5,11,12,15,895.0,143.5,3.15,21.95,990.5,946.23,701.32
2018,5,11,12,30,926.0,123.0,3.3,22.0,997.0,925.71,688.85
2018,5,11,12,45,926.5,121.5,3.4,22.05,987.5,891.95,666.94
2018,5,11,13,0,927.0,120.0,3.5,22.1,978.0,855.16,642.86
2018,5,11,13,15,925.5,118.0,3.55,22.0,960.0,813.52,615.29
2018,5,11,13,30,924.0,116.0,3.6,21.9,942.0,769.27,585.57
2018,5,11,13,45,920.5,114.5,3.7,21.85,917.5,721.68,551.0
2018,5,11,14,0,917.0,113.0,3.8,21.8,893.0,672.02,513.92
2018,5,11,14,15,911.5,111.0,3.85,21.6,861.5,618.92,473.32
2018,5,11,14,30,906.0,109.0,3.9,21.4,830.0,564.37,430.3
2018,5,11,14,45,898.5,106.0,3.95,21.2,792.0,506.86,383.6
2018,5,11,15,0,891.0,103.0,4.0,21.0,754.0,448.61,334.76
2018,5,11,15,15,877.5,101.0,4.0,21.0,709.5,388.57,282.91
2018,5,11,15,30,864.0,99.0,4.0,21.0,665.0,328.93,230.48
2018,5,11,15,45,848.0,95.5,4.05,20.5,617.0,262.24,173.07
2018,5,11,16,0,832.0,92.0,4.1,20.0,569.0,202.32,122.8
2018,5,11,16,15,810.5,88.0,4.05,19.6,517.5,143.07,78.96
2018,5,11,16,30,789.0,84.0,4.0,19.2,466.0,86.36,49.64
2018,5,11,16,45,757.5,79.5,4.0,18.85,412.0,59.36,46.23
2018,5,11,17,0,726.0,75.0,4.0,18.5,358.0,57.51,44.86
2018,5,11,17,15,681.5,69.5,3.8,17.9,304.0,49.84,38.37
2018,5,11,17,30,637.0,64.0,3.6,17.3,250.0,47.19,36.18
2018,5,11,17,45,570.5,57.5,3.45,16.7,199.0,43.54,32.98
2018,5,11,18,0,504.0,51.0,3.3,16.1,148.0,39.82,29.51
2018,5,11,18,15,396.5,42.0,3.15,15.45,104.0,33.7,23.69
2018,5,11,18,30,289.0,33.0,3.0,14.8,60.0,27.46,16.81
2018,5,11,18,45,161.5,19.5,2.8,14.15,33.0,15.49,0.0
2018,5,11,19,0,34.0,6.0,2.6,13.5,6.0,5.46,0.0
2018,5,11,19,15,17.0,3.0,2.55,13.2,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,4,45,8.0,2.0,2.3,10.7,2.0,0.0,0.0
2018,5,12,5,0,16.0,4.0,2.4,10.8,4.0,0.0,0.0
2018,5,12,5,15,111.0,18.0,2.5,11.2,26.5,44.85,0.0
2018,5,12,5,30,206.0,32.0,2.6,11.6,49.0,116.87,76.48
2018,5,12,5,45,316.0,44.0,2.75,12.0,90.5,184.29,142.64
2018,5,12,6,0,426.0,56.0,2.9,12.4,132.0,265.23,214.09
2018,5,12,6,15,498.5,64.0,2.9,12.85,181.5,335.1,275.68
2018,5,12,6,30,571.0,72.0,2.9,13.3,231.0,411.64,340.84
2018,5,12,6,45,619.0,78.5,2.85,13.7,284.0,478.25,395.73
2018,5,12,7,0,667.0,85.0,2.8,14.1,337.0,548.09,451.04
2018,5,12,7,15,704.5,90.0,2.7,14.6,391.0,611.73,499.1
2018,5,12,7,30,742.0,95.0,2.6,15.1,445.0,676.7,545.75
2018,5,12,7,45,770.0,98.0,2.5,15.6,497.5,729.62,580.92
2018,5,12,8,0,798.0,101.0,2.4,16.1,550.0,785.51,617.26
2018,5,12,8,15,819.0,103.5,2.35,16.55,599.5,834.1,647.87
2018,5,12,8,30,840.0,106.0,2.3,17.0,649.0,881.09,676.74
2018,5,12,8,45,856.5,108.0,2.25,17.45,694.5,921.49,700.52
2018,5,12,9,0,873.0,110.0,2.2,17.9,740.0,950.21,716.1
2018,5,12,9,15,886.0,111.5,2.2,18.25,781.0,981.2,733.96
2018,5,12,9,30,899.0,113.0,2.2,18.6,822.0,1009.16,749.66
2018,5,12,9,45,909.5,113.5,2.25,18.95,856.5,1030.3,761.48
2018,5,12,10,0,920.0,114.0,2.3,19.3,891.0,1047.96,771.14
2018,5,12,10,15,926.0,115.0,2.35,19.5,918.5,1057.98,776.43
2018,5,12,10,30,932.0,116.0,2.4,19.7,946.0,1064.19,779.46
2018,5,12,10,45,936.5,116.5,2.45,19.95,966.0,1064.51,778.72
2018,5,12,11,0,941.0,117.0,2.5,20.2,986.0,1060.93,775.65
2018,5,12,11,15,943.5,117.5,2.55,20.35,998.5,1051.48,769.26
2018,5,12,11,30,946.0,118.0,2.6,20.5,1011.0,1038.21,760.54
2018,5,12,11,45,935.5,124.0,2.65,20.65,1010.5,1014.11,744.88
2018,5,12,12,0,925.0,130.0,2.7,20.8,1010.0,986.71,727.15
2018,5,12,12,15,932.0,125.5,2.8,20.85,1009.5,962.39,712.14
2018,5,12,12,30,939.0,121.0,2.9,20.9,1009.0,934.52,694.62
2018,5,12,12,45,933.5,123.0,2.95,21.0,997.0,898.53,671.04
2018,5,12,13,0,928.0,125.0,3.0,21.1,985.0,859.84,645.49
2018,5,12,13,15,923.0,124.0,3.05,21.1,965.0,816.38,616.68
2018,5,12,13,30,918.0,123.0,3.1,21.1,945.0,770.61,585.67
2018,5,12,13,45,910.5,122.5,3.2,21.1,918.0,721.47,550.13
2018,5,12,14,0,903.0,122.0,3.3,21.1,891.0,670.64,512.34
2018,5,12,14,15,894.0,120.0,3.3,20.95,857.5,616.25,470.78
2018,5,12,14,30,885.0,118.0,3.3,20.8,824.0,560.81,427.17
2018,5,12,14,45,873.5,116.0,3.35,20.7,784.5,503.41,380.72
2018,5,12,15,0,862.0,114.0,3.4,20.6,745.0,445.71,332.54
2018,5,12,15,15,847.5,111.5,3.4,20.6,701.0,382.14,278.44
2018,5,12,15,30,833.0,109.0,3.4,20.6,657.0,322.9,226.68
2018,5,12,15,45,812.5,106.0,3.3,20.15,607.5,262.87,174.83
2018,5,12,16,0,792.0,103.0,3.2,19.7,558.0,204.78,126.41
2018,5,12,16,15,765.0,99.5,3.15,19.4,506.0,147.84,84.56
2018,5,12,16,30,738.0,96.0,3.1,19.1,454.0,87.9,51.68
2018,5,12,16,45,703.0,91.5,3.05,18.8,401.0,61.91,48.44
2018,5,12,17,0,668.0,87.0,3.0,18.5,348.0,60.7,47.64
2018,5,12,17,15,620.0,80.5,2.8,18.0,295.0,57.81,45.35
2018,5,12,17,30,572.0,74.0,2.6,17.5,242.0,54.78,42.84
2018,5,12,17,45,502.5,66.0,2.4,17.0,192.0,50.28,38.89
2018,5,12,18,0,433.0,58.0,2.2,16.5,142.0,45.65,34.61
2018,5,12,18,15,330.0,46.5,2.0,15.85,99.5,35.9,25.61
2018,5,12,18,30,227.0,35.0,1.8,15.2,57.0,27.4,16.92
2018,5,12,18,45,126.0,20.5,1.65,14.55,31.5,16.25,0.0
2018,5,12,19,0,25.0,6.0,1.5,13.9,6.0,5.46,0.0
2018,5,12,19,15,12.5,3.0,1.5,13.65,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,1.8,11.5,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,1.8,11.6,3.0,0.0,0.0
2018,5,13,5,15,92.0,17.0,1.85,11.75,24.5,39.09,0.0
2018,5,13,5,30,175.0,31.0,1.9,11.9,46.0,106.19,70.64
2018,5,13,5,45,283.5,44.5,1.95,12.05,87.5,172.49,133.53
2018,5,13,6,0,392.0,58.0,2.0,12.2,129.0,250.69,202.2
2018,5,13,6,15,265.5,55.5,1.95,12.5,110.5,206.62,170.01
2018,5,13,6,30,139.0,53.0,1.9,12.8,92.0,137.9,113.68
