Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,45,86.0,92.0,1.85,13.05,118.0,149.32,123.0
2018,5,13,7,0,33.0,131.0,1.8,13.3,144.0,152.32,124.13
2018,5,13,7,15,115.0,163.5,1.75,13.7,216.5,256.15,210.67
2018,5,13,7,30,197.0,196.0,1.7,14.1,289.0,356.67,291.32
2018,5,13,7,45,436.0,163.5,1.7,14.45,400.5,540.05,436.29
2018,5,13,8,0,675.0,131.0,1.7,14.8,512.0,722.79,571.47
2018,5,13,8,15,741.5,121.0,1.65,15.25,573.0,791.43,615.26
2018,5,13,8,30,808.0,111.0,1.6,15.7,634.0,857.94,657.32
2018,5,13,8,45,824.5,113.0,1.6,16.1,679.0,897.4,680.66
2018,5,13,9,0,841.0,115.0,1.6,16.5,724.0,934.51,702.4
2018,5,13,9,15,858.5,114.5,1.65,16.95,765.0,957.46,715.13
2018,5,13,9,30,876.0,114.0,1.7,17.4,806.0,987.1,732.41
2018,5,13,9,45,892.5,110.5,1.75,17.85,841.0,1009.54,744.85
2018,5,13,10,0,909.0,107.0,1.8,18.3,876.0,1028.76,755.31
2018,5,13,10,15,915.5,108.0,1.85,18.7,903.5,1039.31,760.44
2018,5,13,10,30,922.0,109.0,1.9,19.1,931.0,1046.11,763.37
2018,5,13,10,45,926.5,109.5,1.95,19.45,951.0,1046.55,762.54
2018,5,13,11,0,931.0,110.0,2.0,19.8,971.0,1043.15,759.46
2018,5,13,11,15,933.5,110.5,2.05,20.05,983.0,1033.94,753.09
2018,5,13,11,30,936.0,111.0,2.1,20.3,995.0,1020.94,744.45
2018,5,13,11,45,937.0,111.0,2.2,20.55,999.5,1002.33,732.87
2018,5,13,12,0,938.0,111.0,2.3,20.8,1004.0,980.16,718.99
2018,5,13,12,15,930.5,115.5,2.35,20.9,999.0,951.11,700.47
2018,5,13,12,30,923.0,120.0,2.4,21.0,994.0,919.08,679.94
2018,5,13,12,45,911.0,126.0,2.5,21.1,980.0,881.85,656.22
2018,5,13,13,0,899.0,132.0,2.6,21.2,966.0,842.32,630.68
2018,5,13,13,15,894.5,131.5,2.65,21.2,947.5,800.82,603.37
2018,5,13,13,30,890.0,131.0,2.7,21.2,929.0,757.05,573.55
2018,5,13,13,45,884.0,129.0,2.75,21.2,902.5,708.92,538.76
2018,5,13,14,0,878.0,127.0,2.8,21.2,876.0,659.06,501.79
2018,5,13,14,15,869.0,125.5,2.85,21.05,843.5,606.37,461.91
2018,5,13,14,30,860.0,124.0,2.9,20.9,811.0,552.68,419.98
2018,5,13,14,45,848.5,122.0,2.95,20.8,772.5,494.05,372.96
2018,5,13,15,0,837.0,120.0,3.0,20.7,734.0,436.95,325.55
2018,5,13,15,15,822.0,117.0,3.0,20.7,690.0,377.93,275.2
2018,5,13,15,30,807.0,114.0,3.0,20.7,646.0,319.69,224.57
2018,5,13,15,45,786.5,111.0,3.0,20.25,598.0,261.27,174.34
2018,5,13,16,0,766.0,108.0,3.0,19.8,550.0,204.82,127.44
2018,5,13,16,15,739.5,104.0,2.95,19.45,499.0,143.23,81.72
2018,5,13,16,30,713.0,100.0,2.9,19.1,448.0,90.19,53.84
2018,5,13,16,45,678.0,95.0,2.9,18.75,395.5,64.12,50.35
2018,5,13,17,0,643.0,90.0,2.9,18.4,343.0,62.68,49.37
2018,5,13,17,15,596.0,83.5,2.85,17.9,291.0,59.9,47.19
2018,5,13,17,30,549.0,77.0,2.8,17.4,239.0,57.01,44.81
2018,5,13,17,45,480.5,68.5,2.7,16.9,190.0,52.21,40.6
2018,5,13,18,0,412.0,60.0,2.6,16.4,141.0,47.25,36.04
2018,5,13,18,15,313.0,48.5,2.5,15.85,99.5,37.37,26.91
2018,5,13,18,30,214.0,37.0,2.4,15.3,58.0,28.93,18.33
2018,5,13,18,45,120.0,22.0,2.25,14.7,32.5,17.43,0.0
2018,5,13,19,0,26.0,7.0,2.1,14.1,7.0,6.37,0.0
2018,5,13,19,15,13.0,3.5,2.05,13.8,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.0,1.55,11.3,2.0,0.0,0.0
2018,5,14,5,0,18.0,4.0,1.5,11.3,4.0,3.64,0.0
2018,5,14,5,15,112.5,18.5,1.45,11.5,27.5,45.74,0.0
2018,5,14,5,30,207.0,33.0,1.4,11.7,51.0,119.32,81.06
2018,5,14,5,45,311.0,44.5,1.35,11.9,91.5,182.5,141.33
2018,5,14,6,0,415.0,56.0,1.3,12.1,132.0,260.46,209.49
2018,5,14,6,15,247.5,72.5,1.15,12.45,122.0,218.47,178.94
2018,5,14,6,30,80.0,89.0,1.0,12.8,112.0,139.93,114.2
2018,5,14,6,45,66.0,117.5,0.9,13.15,139.0,157.53,128.95
2018,5,14,7,0,52.0,146.0,0.8,13.5,166.0,181.63,148.06
2018,5,14,7,15,87.5,173.0,0.7,14.0,212.5,236.49,192.42
2018,5,14,7,30,123.0,200.0,0.6,14.5,259.0,306.53,247.03
2018,5,14,7,45,193.5,217.0,0.5,15.05,321.0,383.33,305.61
2018,5,14,8,0,264.0,234.0,0.4,15.6,383.0,479.54,375.77
2018,5,14,8,15,525.5,176.0,0.5,16.2,506.0,661.17,510.01
2018,5,14,8,30,787.0,118.0,0.6,16.8,629.0,846.67,634.19
2018,5,14,8,45,819.0,114.0,0.65,17.45,678.0,892.88,659.35
2018,5,14,9,0,851.0,110.0,0.7,18.1,727.0,928.28,679.27
2018,5,14,9,15,863.0,111.5,0.85,18.55,766.5,957.79,697.94
2018,5,14,9,30,875.0,113.0,1.0,19.0,806.0,984.32,714.73
2018,5,14,9,45,885.0,113.5,1.15,19.5,839.5,1004.61,727.41
2018,5,14,10,0,895.0,114.0,1.3,20.0,873.0,1021.51,738.0
2018,5,14,10,15,901.0,115.5,1.4,20.35,900.0,1031.9,744.09
2018,5,14,10,30,907.0,117.0,1.5,20.7,927.0,1038.58,747.99
2018,5,14,10,45,911.5,118.0,1.6,21.1,947.0,1039.46,748.22
2018,5,14,11,0,916.0,119.0,1.7,21.5,967.0,1036.54,746.19
2018,5,14,11,15,918.5,119.5,1.8,21.7,979.0,1027.37,740.87
2018,5,14,11,30,921.0,120.0,1.9,21.9,991.0,1014.47,733.27
2018,5,14,11,45,921.5,120.5,2.05,22.1,995.5,996.03,722.76
2018,5,14,12,0,922.0,121.0,2.2,22.3,1000.0,974.11,709.9
2018,5,14,12,15,920.0,121.5,2.3,22.35,996.0,946.58,693.14
2018,5,14,12,30,918.0,122.0,2.4,22.4,992.0,915.94,674.22
2018,5,14,12,45,914.5,122.0,2.5,22.45,980.5,880.63,651.99
2018,5,14,13,0,911.0,122.0,2.6,22.5,969.0,842.59,627.68
2018,5,14,13,15,907.0,121.5,2.7,22.4,950.5,801.17,601.1
2018,5,14,13,30,903.0,121.0,2.8,22.3,932.0,757.4,572.19
2018,5,14,13,45,897.0,119.5,2.9,22.25,906.0,709.26,537.77
2018,5,14,14,0,891.0,118.0,3.0,22.2,880.0,659.36,501.06
2018,5,14,14,15,883.0,116.5,3.1,22.0,847.5,606.75,461.46
2018,5,14,14,30,875.0,115.0,3.2,21.8,815.0,553.01,419.64
2018,5,14,14,45,864.0,113.0,3.25,21.6,776.5,496.59,374.25
2018,5,14,15,0,853.0,111.0,3.3,21.4,738.0,439.83,327.12
2018,5,14,15,15,839.0,108.5,3.3,21.4,694.5,376.98,273.78
2018,5,14,15,30,825.0,106.0,3.3,21.4,651.0,318.58,222.87
2018,5,14,15,45,807.0,103.0,3.4,20.85,603.5,259.77,172.22
2018,5,14,16,0,789.0,100.0,3.5,20.3,556.0,202.58,124.56
2018,5,14,16,15,765.5,95.5,3.5,19.85,505.0,145.54,82.4
2018,5,14,16,30,742.0,91.0,3.5,19.4,454.0,91.31,53.83
2018,5,14,16,45,709.5,86.5,3.55,18.95,402.0,58.24,45.2
2018,5,14,17,0,677.0,82.0,3.6,18.5,350.0,56.87,44.29
2018,5,14,17,15,632.0,76.5,3.55,17.9,298.0,54.59,42.53
2018,5,14,17,30,587.0,71.0,3.5,17.3,246.0,52.22,40.61
2018,5,14,17,45,521.5,63.5,3.45,16.7,196.5,48.02,36.95
2018,5,14,18,0,456.0,56.0,3.4,16.1,147.0,43.7,32.98
2018,5,14,18,15,356.5,45.5,3.3,15.5,104.0,36.45,26.18
2018,5,14,18,30,257.0,35.0,3.2,14.9,61.0,27.38,17.22
2018,5,14,18,45,147.5,21.5,3.1,14.35,34.5,17.02,0.0
2018,5,14,19,0,38.0,8.0,3.0,13.8,8.0,7.28,0.0
2018,5,14,19,15,19.0,4.0,2.9,13.5,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,4,45,6.0,2.0,1.6,10.95,2.0,0.0,0.0
2018,5,15,5,0,12.0,4.0,1.6,11.0,4.0,3.64,0.0
2018,5,15,5,15,100.0,19.5,1.6,11.25,28.0,43.45,0.0
2018,5,15,5,30,188.0,35.0,1.6,11.5,52.0,115.8,79.93
2018,5,15,5,45,290.0,47.5,1.55,11.8,92.5,178.1,138.37
2018,5,15,6,0,392.0,60.0,1.5,12.1,133.0,252.63,203.62
2018,5,15,6,15,229.5,52.0,1.4,12.4,98.0,184.15,151.12
2018,5,15,6,30,67.0,44.0,1.3,12.7,63.0,81.76,65.38
2018,5,15,6,45,33.5,65.5,1.15,13.05,75.0,81.2,64.67
2018,5,15,7,0,0.0,87.0,1.0,13.4,87.0,78.04,61.05
2018,5,15,7,15,0.0,100.0,0.85,13.85,100.0,90.04,70.79
2018,5,15,7,30,0.0,113.0,0.7,14.3,113.0,102.05,80.33
2018,5,15,7,45,0.0,127.0,0.5,14.75,127.0,115.04,90.47
2018,5,15,8,0,0.0,141.0,0.3,15.2,141.0,128.04,100.38
2018,5,15,8,15,6.0,175.5,0.4,15.8,179.5,166.15,130.59
2018,5,15,8,30,12.0,210.0,0.5,16.4,218.0,204.83,160.51
2018,5,15,8,45,26.0,253.5,0.6,17.0,272.0,274.15,213.69
2018,5,15,9,0,40.0,297.0,0.7,17.6,326.0,332.64,257.09
2018,5,15,9,15,120.5,320.5,0.85,18.15,414.5,449.64,345.2
2018,5,15,9,30,201.0,344.0,1.0,18.7,503.0,553.04,420.16
2018,5,15,9,45,516.5,245.0,1.15,19.25,678.0,791.84,592.51
2018,5,15,10,0,832.0,146.0,1.3,19.8,853.0,1003.03,729.69
2018,5,15,10,15,877.5,128.0,1.45,20.15,894.0,1020.56,738.52
2018,5,15,10,30,923.0,110.0,1.6,20.5,935.0,1046.58,755.3
2018,5,15,10,45,926.5,111.0,1.75,20.85,954.5,1046.53,755.52
2018,5,15,11,0,930.0,112.0,1.9,21.2,974.0,1042.63,753.62
2018,5,15,11,15,932.5,112.0,2.0,21.35,986.0,1032.92,747.97
2018,5,15,11,30,935.0,112.0,2.1,21.5,998.0,1019.47,740.01
2018,5,15,11,45,936.0,112.0,2.2,21.65,1002.5,1000.91,728.79
2018,5,15,12,0,937.0,112.0,2.3,21.8,1007.0,978.81,715.29
2018,5,15,12,15,935.5,112.5,2.4,21.8,1003.5,951.5,698.72
2018,5,15,12,30,934.0,113.0,2.5,21.8,1000.0,921.0,679.92
2018,5,15,12,45,930.5,113.5,2.65,21.8,988.5,885.77,658.17
2018,5,15,13,0,927.0,114.0,2.8,21.8,977.0,847.75,634.19
2018,5,15,13,15,923.0,113.5,2.9,21.7,958.5,805.85,607.09
2018,5,15,13,30,919.0,113.0,3.0,21.6,940.0,761.54,577.89
2018,5,15,13,45,914.0,111.5,3.1,21.5,914.0,713.5,543.4
2018,5,15,14,0,909.0,110.0,3.2,21.4,888.0,663.54,506.49
2018,5,15,14,15,901.5,108.0,3.3,21.15,855.5,610.05,466.07
2018,5,15,14,30,894.0,106.0,3.4,20.9,823.0,555.35,423.33
2018,5,15,14,45,884.5,103.5,3.5,20.65,784.5,498.34,377.34
2018,5,15,15,0,875.0,101.0,3.6,20.4,746.0,440.83,329.34
2018,5,15,15,15,861.5,99.0,3.6,20.4,702.5,382.07,278.59
2018,5,15,15,30,848.0,97.0,3.6,20.4,659.0,323.74,227.28
2018,5,15,15,45,832.5,93.5,3.7,19.75,611.5,258.3,171.0
2018,5,15,16,0,817.0,90.0,3.8,19.1,564.0,199.74,121.74
2018,5,15,16,15,796.5,86.5,3.85,18.65,514.0,142.2,78.76
2018,5,15,16,30,776.0,83.0,3.9,18.2,464.0,87.04,49.55
2018,5,15,16,45,746.0,78.5,3.9,17.8,411.5,58.17,45.36
2018,5,15,17,0,716.0,74.0,3.9,17.4,359.0,56.29,43.98
2018,5,15,17,15,674.0,69.0,3.9,16.9,306.5,49.1,37.87
2018,5,15,17,30,632.0,64.0,3.9,16.4,254.0,46.83,36.0
2018,5,15,17,45,569.0,58.0,3.85,15.9,204.0,43.59,33.15
2018,5,15,18,0,506.0,52.0,3.8,15.4,154.0,40.29,30.08
2018,5,15,18,15,406.0,43.0,3.7,14.9,110.0,34.19,24.31
2018,5,15,18,30,306.0,34.0,3.6,14.4,66.0,27.94,17.84
2018,5,15,18,45,179.5,21.0,3.5,13.95,37.5,17.53,0.0
2018,5,15,19,0,53.0,8.0,3.4,13.5,9.0,7.28,0.0
2018,5,15,19,15,26.5,4.0,3.3,13.3,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.0,1.6,10.0,2.0,0.0,0.0
2018,5,16,5,0,19.0,4.0,1.6,10.1,4.0,7.47,0.0
2018,5,16,5,15,123.5,18.0,1.75,10.5,28.5,58.38,0.0
2018,5,16,5,30,228.0,32.0,1.9,10.9,53.0,124.18,86.64
2018,5,16,5,45,362.5,41.0,2.05,11.35,98.5,199.39,155.37
2018,5,16,6,0,497.0,50.0,2.2,11.8,144.0,289.46,233.9
2018,5,16,6,15,564.5,57.0,2.2,12.2,195.0,358.95,294.97
2018,5,16,6,30,632.0,64.0,2.2,12.6,246.0,434.68,359.01
2018,5,16,6,45,677.5,68.5,2.2,12.95,299.0,500.08,412.57
2018,5,16,7,0,723.0,73.0,2.2,13.3,352.0,566.1,464.62
2018,5,16,7,15,728.0,83.0,2.2,13.7,398.5,615.35,501.38
2018,5,16,7,30,733.0,93.0,2.2,14.1,445.0,665.89,537.21
2018,5,16,7,45,668.0,121.5,2.15,14.5,469.0,679.03,543.59
2018,5,16,8,0,603.0,150.0,2.1,14.9,493.0,683.45,543.28
2018,5,16,8,15,558.5,178.0,2.1,15.3,517.5,690.39,545.22
2018,5,16,8,30,514.0,206.0,2.1,15.7,542.0,699.34,548.27
2018,5,16,8,45,452.5,239.5,2.1,16.05,550.0,693.56,540.28
2018,5,16,9,0,391.0,273.0,2.1,16.4,558.0,681.93,528.24
2018,5,16,9,15,246.5,322.0,2.2,16.75,505.0,587.49,454.95
2018,5,16,9,30,102.0,371.0,2.3,17.1,452.0,469.02,362.81
2018,5,16,9,45,123.0,393.0,2.35,17.4,494.5,528.23,406.58
2018,5,16,10,0,144.0,415.0,2.4,17.7,537.0,570.59,436.57
2018,5,16,10,15,133.5,424.0,2.55,17.95,540.0,567.07,432.88
2018,5,16,10,30,123.0,433.0,2.7,18.2,543.0,562.67,428.89
2018,5,16,10,45,116.0,445.0,2.8,18.4,550.5,564.03,429.1
2018,5,16,11,0,109.0,457.0,2.9,18.6,558.0,550.47,418.68
2018,5,16,11,15,194.5,447.5,3.0,18.75,631.0,633.32,480.86
2018,5,16,11,30,280.0,438.0,3.1,18.9,704.0,710.52,537.24
2018,5,16,11,45,334.0,419.0,3.2,19.0,737.5,732.17,553.57
2018,5,16,12,0,388.0,400.0,3.3,19.1,771.0,750.5,567.84
2018,5,16,12,15,328.5,417.0,3.4,19.15,730.5,697.18,528.61
2018,5,16,12,30,269.0,434.0,3.5,19.2,690.0,645.25,490.38
2018,5,16,12,45,327.0,411.5,3.65,19.2,719.0,657.6,501.44
2018,5,16,13,0,385.0,389.0,3.8,19.2,748.0,665.39,508.62
2018,5,16,13,15,357.5,397.0,3.85,19.15,725.0,630.22,482.47
2018,5,16,13,30,330.0,405.0,3.9,19.1,702.0,595.89,456.94
2018,5,16,13,45,331.0,390.5,3.95,19.0,681.5,562.9,432.93
2018,5,16,14,0,332.0,376.0,4.0,18.9,661.0,529.36,408.05
2018,5,16,14,15,375.5,344.5,4.05,18.8,655.5,505.73,390.51
2018,5,16,14,30,419.0,313.0,4.1,18.7,650.0,475.73,367.26
2018,5,16,14,45,407.0,299.5,4.1,18.55,614.0,430.66,331.61
2018,5,16,15,0,395.0,286.0,4.1,18.4,578.0,386.57,296.05
2018,5,16,15,15,506.5,234.0,4.1,18.4,585.0,357.26,268.84
2018,5,16,15,30,618.0,182.0,4.1,18.4,592.0,314.77,228.88
2018,5,16,15,45,719.5,138.5,4.1,18.0,582.5,262.97,180.2
2018,5,16,16,0,821.0,95.0,4.1,17.6,573.0,204.69,126.3
2018,5,16,16,15,799.5,91.0,4.1,17.3,522.0,146.44,82.45
2018,5,16,16,30,778.0,87.0,4.1,17.0,471.0,90.71,52.49
2018,5,16,16,45,747.5,83.0,4.1,16.7,418.0,61.58,48.54
2018,5,16,17,0,717.0,79.0,4.1,16.4,365.0,54.8,42.84
2018,5,16,17,15,674.0,73.0,4.05,15.95,311.5,52.02,40.59
2018,5,16,17,30,631.0,67.0,4.0,15.5,258.0,49.09,38.14
2018,5,16,17,45,567.5,60.5,3.9,15.05,207.5,45.54,35.01
2018,5,16,18,0,504.0,54.0,3.8,14.6,157.0,41.91,31.64
2018,5,16,18,15,405.5,45.0,3.6,14.15,112.5,35.89,25.91
2018,5,16,18,30,307.0,36.0,3.4,13.7,68.0,29.73,19.52
2018,5,16,18,45,181.0,22.5,3.2,13.25,39.0,17.81,0.87
2018,5,16,19,0,55.0,9.0,3.0,12.8,10.0,8.19,0.0
2018,5,16,19,15,27.5,4.5,2.95,12.55,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,4,45,6.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,5,17,5,0,12.0,4.0,2.3,10.2,4.0,6.06,0.0
2018,5,17,5,15,126.5,19.5,2.4,10.55,30.5,61.17,0.0
2018,5,17,5,30,241.0,35.0,2.5,10.9,57.0,131.84,93.15
2018,5,17,5,45,359.0,44.5,2.6,11.2,101.0,201.41,157.48
2018,5,17,6,0,477.0,54.0,2.7,11.5,145.0,284.93,231.07
2018,5,17,6,15,544.0,61.0,2.7,11.95,195.0,353.27,291.36
2018,5,17,6,30,611.0,68.0,2.7,12.4,245.0,427.69,354.63
2018,5,17,6,45,657.0,73.5,2.7,12.85,298.0,493.56,408.77
2018,5,17,7,0,703.0,79.0,2.7,13.3,351.0,562.42,463.2
2018,5,17,7,15,735.0,83.0,2.6,13.8,403.5,619.77,506.35
2018,5,17,7,30,767.0,87.0,2.5,14.3,456.0,680.61,549.35
2018,5,17,7,45,790.5,90.5,2.4,14.8,507.5,734.59,585.27
2018,5,17,8,0,814.0,94.0,2.3,15.3,559.0,787.82,619.6
2018,5,17,8,15,832.0,97.0,2.25,15.8,607.5,834.7,648.89
2018,5,17,8,30,850.0,100.0,2.2,16.3,656.0,879.78,676.32
2018,5,17,8,45,863.5,102.0,2.15,16.8,700.0,909.06,692.41
2018,5,17,9,0,877.0,104.0,2.1,17.3,744.0,943.87,712.17
2018,5,17,9,15,887.0,106.0,2.1,17.75,783.0,972.55,728.2
2018,5,17,9,30,897.0,108.0,2.1,18.2,822.0,998.07,742.11
2018,5,17,9,45,904.5,109.5,2.1,18.65,855.0,1017.27,751.86
2018,5,17,10,0,912.0,111.0,2.1,19.1,888.0,1032.93,759.41
2018,5,17,10,15,917.5,111.5,2.15,19.5,914.0,1041.89,763.51
2018,5,17,10,30,923.0,112.0,2.2,19.9,940.0,1047.1,765.38
2018,5,17,10,45,927.0,113.0,2.25,20.3,959.5,1047.53,764.34
2018,5,17,11,0,931.0,114.0,2.3,20.7,979.0,1044.11,761.0
2018,5,17,11,15,933.0,114.0,2.45,20.9,990.5,1033.9,755.15
2018,5,17,11,30,935.0,114.0,2.6,21.1,1002.0,1019.97,746.92
2018,5,17,11,45,935.0,114.5,2.75,21.35,1006.0,1000.97,735.22
2018,5,17,12,0,935.0,115.0,2.9,21.6,1010.0,978.48,721.17
2018,5,17,12,15,933.5,115.0,3.05,21.65,1006.0,950.8,704.13
2018,5,17,12,30,932.0,115.0,3.2,21.7,1002.0,919.97,684.82
2018,5,17,12,45,929.0,114.5,3.35,21.75,990.0,884.41,662.08
2018,5,17,13,0,926.0,114.0,3.5,21.8,978.0,846.06,637.15
2018,5,17,13,15,921.0,114.0,3.65,21.75,959.0,804.01,609.56
2018,5,17,13,30,916.0,114.0,3.8,21.7,940.0,759.65,579.83
2018,5,17,13,45,909.5,113.0,3.9,21.6,914.0,711.3,544.58
2018,5,17,14,0,903.0,112.0,4.0,21.5,888.0,661.19,507.07
2018,5,17,14,15,895.0,110.0,4.1,21.3,855.0,607.85,466.23
2018,5,17,14,30,887.0,108.0,4.2,21.1,822.0,553.37,423.19
2018,5,17,14,45,876.0,106.5,4.3,20.9,783.5,497.0,377.31
2018,5,17,15,0,865.0,105.0,4.4,20.7,745.0,440.29,329.72
2018,5,17,15,15,851.5,102.5,4.4,20.7,701.5,381.81,279.07
2018,5,17,15,30,838.0,100.0,4.4,20.7,658.0,318.25,223.64
2018,5,17,15,45,819.5,97.0,4.5,20.1,610.0,258.81,172.05
2018,5,17,16,0,801.0,94.0,4.6,19.5,562.0,201.04,123.45
2018,5,17,16,15,777.5,91.0,4.6,19.05,511.5,144.65,81.31
2018,5,17,16,30,754.0,88.0,4.6,18.6,461.0,91.02,52.66
2018,5,17,16,45,723.0,83.5,4.65,18.15,409.0,61.69,48.34
2018,5,17,17,0,692.0,79.0,4.7,17.7,357.0,54.54,42.37
2018,5,17,17,15,649.5,73.5,4.65,17.1,305.0,52.15,40.51
2018,5,17,17,30,607.0,68.0,4.6,16.5,253.0,49.66,38.48
2018,5,17,17,45,545.0,61.5,4.55,15.9,203.5,46.17,35.44
2018,5,17,18,0,483.0,55.0,4.5,15.3,154.0,42.6,32.16
2018,5,17,18,15,387.5,46.0,4.35,14.8,111.0,36.64,26.51
2018,5,17,18,30,292.0,37.0,4.2,14.3,68.0,30.53,20.24
2018,5,17,18,45,172.5,23.0,4.1,13.8,39.0,18.18,2.45
2018,5,17,19,0,53.0,9.0,4.0,13.3,10.0,8.19,0.0
2018,5,17,19,15,26.5,4.5,3.95,13.15,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,20.0,4.0,2.7,10.75,4.0,0.0,0.0
2018,5,18,5,0,40.0,8.0,2.7,10.8,8.0,15.34,0.0
2018,5,18,5,15,152.5,21.0,2.75,10.95,33.5,69.88,0.0
2018,5,18,5,30,265.0,34.0,2.8,11.1,59.0,137.8,97.95
2018,5,18,5,45,364.0,44.0,2.8,11.3,101.0,202.74,158.66
2018,5,18,6,0,463.0,54.0,2.8,11.5,143.0,278.74,226.26
2018,5,18,6,15,520.0,62.0,2.8,11.85,190.5,342.46,282.87
2018,5,18,6,30,577.0,70.0,2.8,12.2,238.0,411.29,341.8
2018,5,18,6,45,628.5,75.0,2.8,12.55,291.0,478.07,397.06
2018,5,18,7,0,680.0,80.0,2.8,12.9,344.0,548.43,453.15
2018,5,18,7,15,712.0,84.5,2.75,13.4,396.0,607.85,498.3
2018,5,18,7,30,744.0,89.0,2.7,13.9,448.0,665.53,539.8
2018,5,18,7,45,767.0,93.0,2.65,14.45,498.5,718.71,575.81
2018,5,18,8,0,790.0,97.0,2.6,15.0,549.0,771.17,610.36
2018,5,18,8,15,808.5,100.0,2.55,15.55,597.0,817.6,639.75
2018,5,18,8,30,827.0,103.0,2.5,16.1,645.0,862.34,667.34
2018,5,18,8,45,841.5,105.5,2.5,16.65,689.5,900.88,690.53
2018,5,18,9,0,856.0,108.0,2.5,17.2,734.0,927.99,705.65
2018,5,18,9,15,865.0,111.0,2.5,17.7,772.5,956.29,721.72
2018,5,18,9,30,874.0,114.0,2.5,18.2,811.0,981.47,735.57
2018,5,18,9,45,867.0,124.0,2.5,18.7,839.5,995.0,741.66
2018,5,18,10,0,860.0,134.0,2.5,19.2,868.0,1004.49,745.29
2018,5,18,10,15,879.5,128.5,2.5,19.6,899.0,1020.77,753.78
2018,5,18,10,30,899.0,123.0,2.5,20.0,930.0,1033.63,760.01
2018,5,18,10,45,903.5,123.5,2.55,20.4,949.5,1033.96,758.77
2018,5,18,11,0,908.0,124.0,2.6,20.8,969.0,1030.56,755.36
2018,5,18,11,15,911.0,124.0,2.7,21.1,981.0,1021.45,749.18
2018,5,18,11,30,914.0,124.0,2.8,21.4,993.0,1008.69,740.72
2018,5,18,11,45,915.0,124.0,2.85,21.65,997.5,990.43,728.43
2018,5,18,12,0,916.0,124.0,2.9,21.9,1002.0,968.74,713.97
2018,5,18,12,15,914.5,125.0,3.0,22.1,999.0,942.4,696.99
2018,5,18,12,30,913.0,126.0,3.1,22.3,996.0,912.95,677.87
2018,5,18,12,45,882.5,143.5,3.2,22.5,976.5,870.83,650.05
2018,5,18,13,0,852.0,161.0,3.3,22.7,957.0,833.84,625.54
2018,5,18,13,15,779.5,202.5,3.4,22.65,920.0,778.38,586.82
2018,5,18,13,30,707.0,244.0,3.5,22.6,883.0,727.43,549.48
2018,5,18,13,45,652.0,266.5,3.65,22.6,843.0,672.37,509.27
2018,5,18,14,0,597.0,289.0,3.8,22.6,803.0,621.19,471.11
2018,5,18,14,15,638.0,255.0,3.85,22.45,785.5,580.35,440.99
2018,5,18,14,30,679.0,221.0,3.9,22.3,768.0,535.34,406.43
2018,5,18,14,45,706.0,194.0,4.0,22.15,739.0,484.35,365.93
2018,5,18,15,0,733.0,167.0,4.1,22.0,710.0,429.7,320.98
2018,5,18,15,15,738.5,151.0,4.1,22.0,671.0,372.74,272.56
2018,5,18,15,30,744.0,135.0,4.1,22.0,632.0,314.63,222.15
2018,5,18,15,45,763.0,118.5,4.15,21.45,596.0,263.42,176.66
2018,5,18,16,0,782.0,102.0,4.2,20.9,560.0,204.57,126.28
2018,5,18,16,15,757.0,98.5,4.25,20.45,509.5,148.81,84.92
2018,5,18,16,30,732.0,95.0,4.3,20.0,459.0,89.92,51.64
2018,5,18,16,45,699.0,90.5,4.3,19.55,407.0,60.6,47.11
2018,5,18,17,0,666.0,86.0,4.3,19.1,355.0,59.36,46.31
2018,5,18,17,15,621.5,80.0,4.25,18.5,303.0,56.82,44.36
2018,5,18,17,30,577.0,74.0,4.2,17.9,251.0,54.17,42.22
2018,5,18,17,45,513.5,66.5,4.15,17.25,202.0,50.08,38.69
2018,5,18,18,0,450.0,59.0,4.1,16.6,153.0,45.86,34.86
2018,5,18,18,15,356.0,49.0,3.95,16.05,110.5,39.17,28.6
2018,5,18,18,30,262.0,39.0,3.8,15.5,68.0,30.42,20.12
2018,5,18,18,45,153.0,24.0,3.65,14.9,39.0,18.94,3.99
2018,5,18,19,0,44.0,9.0,3.5,14.3,10.0,8.19,0.0
2018,5,18,19,15,22.0,4.5,3.4,14.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,3.45,10.8,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,3.4,10.8,8.0,12.31,0.0
2018,5,19,5,15,117.5,23.0,3.45,10.95,33.0,63.39,0.0
2018,5,19,5,30,210.0,38.0,3.5,11.1,58.0,125.1,89.77
2018,5,19,5,45,309.0,50.0,3.5,11.2,99.5,187.15,146.98
2018,5,19,6,0,408.0,62.0,3.5,11.3,141.0,260.86,212.53
2018,5,19,6,15,477.0,71.0,3.5,11.55,190.5,330.81,274.3
2018,5,19,6,30,546.0,80.0,3.5,11.8,240.0,405.19,338.11
2018,5,19,6,45,594.5,86.5,3.5,12.1,292.0,470.63,392.66
2018,5,19,7,0,643.0,93.0,3.5,12.4,344.0,539.32,447.99
2018,5,19,7,15,679.0,98.0,3.5,12.75,397.0,600.53,495.55
2018,5,19,7,30,715.0,103.0,3.5,13.1,450.0,662.95,542.59
2018,5,19,7,45,741.5,107.0,3.55,13.5,501.0,717.67,581.16
2018,5,19,8,0,768.0,111.0,3.6,13.9,552.0,768.43,616.05
2018,5,19,8,15,788.0,114.5,3.6,14.45,600.5,815.97,647.37
2018,5,19,8,30,808.0,118.0,3.6,15.0,649.0,861.95,677.01
2018,5,19,8,45,824.5,120.5,3.65,15.55,694.0,901.76,702.09
2018,5,19,9,0,841.0,123.0,3.7,16.1,739.0,939.21,725.26
2018,5,19,9,15,852.0,126.0,3.7,16.6,778.5,969.37,742.98
2018,5,19,9,30,863.0,129.0,3.7,17.1,818.0,985.99,751.35
2018,5,19,9,45,870.5,132.0,3.75,17.65,851.5,1006.03,762.41
2018,5,19,10,0,878.0,135.0,3.8,18.2,885.0,1022.62,771.11
2018,5,19,10,15,884.5,136.5,3.85,18.55,912.0,1033.12,776.39
2018,5,19,10,30,891.0,138.0,3.9,18.9,939.0,1039.97,779.38
2018,5,19,10,45,895.5,139.0,3.95,19.25,958.5,1040.62,778.36
2018,5,19,11,0,900.0,140.0,4.0,19.6,978.0,1037.54,775.02
2018,5,19,11,15,901.5,141.5,4.1,19.8,990.5,1028.27,768.46
2018,5,19,11,30,903.0,143.0,4.2,20.0,1003.0,1015.36,759.59
2018,5,19,11,45,902.5,144.5,4.25,20.15,1007.0,997.02,746.99
2018,5,19,12,0,902.0,146.0,4.3,20.3,1011.0,975.33,732.21
2018,5,19,12,15,899.5,147.0,4.4,20.3,1007.5,948.17,714.38
2018,5,19,12,30,897.0,148.0,4.5,20.3,1004.0,918.05,694.83
2018,5,19,12,45,891.5,149.5,4.6,20.3,992.0,883.02,671.7
2018,5,19,13,0,886.0,151.0,4.7,20.3,980.0,845.48,646.6
2018,5,19,13,15,883.5,149.0,4.8,20.15,962.0,804.94,619.46
2018,5,19,13,30,881.0,147.0,4.9,20.0,944.0,762.04,589.12
2018,5,19,13,45,876.0,145.0,4.95,19.85,918.5,715.27,554.34
2018,5,19,14,0,871.0,143.0,5.0,19.7,893.0,666.69,517.32
2018,5,19,14,15,863.0,140.5,5.05,19.45,860.5,614.31,476.59
2018,5,19,14,30,855.0,138.0,5.1,19.2,828.0,559.9,433.11
2018,5,19,14,45,844.5,135.0,5.15,18.9,789.5,503.16,386.55
2018,5,19,15,0,834.0,132.0,5.2,18.6,751.0,446.19,338.36
2018,5,19,15,15,818.5,129.0,5.2,18.6,707.0,387.49,287.21
2018,5,19,15,30,803.0,126.0,5.2,18.6,663.0,329.66,235.97
2018,5,19,15,45,782.5,123.0,5.15,17.95,615.0,271.8,185.48
2018,5,19,16,0,762.0,120.0,5.1,17.3,567.0,209.86,133.41
2018,5,19,16,15,733.0,116.5,5.05,16.9,515.5,154.22,91.53
2018,5,19,16,30,704.0,113.0,5.0,16.5,464.0,102.04,62.84
2018,5,19,16,45,665.5,108.5,4.95,16.05,411.0,73.18,58.8
2018,5,19,17,0,627.0,104.0,4.9,15.6,358.0,72.55,58.59
2018,5,19,17,15,576.5,97.0,4.8,15.1,305.0,69.82,56.48
2018,5,19,17,30,526.0,90.0,4.7,14.6,252.0,66.98,54.18
2018,5,19,17,45,438.0,80.0,4.6,14.1,198.0,59.22,47.35
2018,5,19,18,0,350.0,70.0,4.5,13.6,144.0,52.62,41.33
2018,5,19,18,15,270.0,57.0,4.35,13.15,104.5,43.55,32.85
2018,5,19,18,30,190.0,44.0,4.2,12.7,65.0,34.18,23.69
2018,5,19,18,45,102.0,26.0,4.05,12.25,36.5,20.95,6.28
2018,5,19,19,0,14.0,8.0,3.9,11.8,8.0,7.28,0.0
2018,5,19,19,15,7.0,4.0,3.85,11.55,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.95,9.65,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,3.0,9.7,7.0,9.39,0.0
2018,5,20,5,15,91.0,23.5,3.1,9.95,32.0,54.08,0.0
2018,5,20,5,30,167.0,40.0,3.2,10.2,57.0,113.6,82.32
2018,5,20,5,45,156.5,44.5,3.25,10.45,67.5,114.81,89.43
2018,5,20,6,0,146.0,49.0,3.3,10.7,78.0,122.38,98.71
2018,5,20,6,15,123.5,67.0,3.3,11.1,96.5,139.73,115.02
2018,5,20,6,30,101.0,85.0,3.3,11.5,115.0,145.4,120.39
2018,5,20,6,45,207.0,111.5,3.25,11.85,188.0,251.92,211.32
2018,5,20,7,0,313.0,138.0,3.2,12.2,261.0,359.57,300.67
2018,5,20,7,15,337.5,157.0,3.15,12.7,306.5,411.62,341.68
2018,5,20,7,30,362.0,176.0,3.1,13.2,352.0,464.88,382.69
2018,5,20,7,45,344.0,202.0,3.05,13.7,384.0,494.07,402.98
2018,5,20,8,0,326.0,228.0,3.0,14.2,416.0,520.49,420.69
2018,5,20,8,15,520.0,189.5,3.0,14.65,518.5,668.26,534.81
2018,5,20,8,30,714.0,151.0,3.0,15.1,621.0,820.06,644.41
2018,5,20,8,45,757.0,144.5,3.0,15.5,673.0,871.19,676.82
2018,5,20,9,0,800.0,138.0,3.0,15.9,725.0,916.72,705.59
2018,5,20,9,15,708.0,181.0,3.05,16.15,720.5,897.23,689.85
2018,5,20,9,30,616.0,224.0,3.1,16.4,716.0,864.02,664.78
2018,5,20,9,45,579.0,252.0,3.15,16.6,730.0,862.35,661.37
2018,5,20,10,0,542.0,280.0,3.2,16.8,744.0,853.46,652.83
2018,5,20,10,15,687.0,222.0,3.25,17.05,828.5,943.42,716.9
2018,5,20,10,30,832.0,164.0,3.3,17.3,913.0,1018.81,766.12
2018,5,20,10,45,836.0,167.0,3.4,17.55,933.0,1020.85,766.19
2018,5,20,11,0,840.0,170.0,3.5,17.8,953.0,1019.23,764.57
2018,5,20,11,15,727.5,229.5,3.6,18.0,914.0,963.63,726.72
2018,5,20,11,30,615.0,289.0,3.7,18.2,875.0,897.32,679.37
2018,5,20,11,45,469.5,368.0,3.8,18.4,816.5,818.27,620.23
2018,5,20,12,0,324.0,447.0,3.9,18.6,758.0,734.24,556.84
2018,5,20,12,15,361.5,436.0,4.05,18.6,782.0,742.59,564.62
2018,5,20,12,30,399.0,425.0,4.2,18.6,806.0,747.68,569.44
2018,5,20,12,45,398.5,419.5,4.3,18.6,796.5,722.61,551.71
2018,5,20,13,0,398.0,414.0,4.4,18.6,787.0,696.36,533.3
2018,5,20,13,15,307.0,431.5,4.55,18.4,716.0,620.59,477.25
2018,5,20,13,30,216.0,449.0,4.7,18.2,645.0,549.9,424.21
2018,5,20,13,45,168.5,435.0,4.8,18.0,585.0,490.7,379.97
2018,5,20,14,0,121.0,421.0,4.9,17.8,525.0,435.8,338.42
2018,5,20,14,15,137.5,405.0,4.95,17.4,519.5,420.35,327.53
2018,5,20,14,30,154.0,389.0,5.0,17.0,514.0,403.2,314.85
2018,5,20,14,45,119.0,347.5,5.05,16.6,441.5,341.25,267.24
2018,5,20,15,0,84.0,306.0,5.1,16.2,369.0,287.99,226.08
2018,5,20,15,15,90.0,287.0,5.1,16.2,350.5,267.03,209.27
2018,5,20,15,30,96.0,268.0,5.1,16.2,332.0,245.53,191.73
2018,5,20,15,45,90.5,230.0,5.05,15.4,287.0,207.34,161.52
2018,5,20,16,0,85.0,192.0,5.0,14.6,242.0,164.69,127.5
2018,5,20,16,15,79.5,185.0,4.9,14.25,228.5,156.58,121.87
2018,5,20,16,30,74.0,178.0,4.8,13.9,215.0,142.97,112.75
2018,5,20,16,45,59.0,160.0,4.75,13.55,187.5,125.64,105.38
2018,5,20,17,0,44.0,142.0,4.7,13.2,160.0,112.53,94.4
2018,5,20,17,15,122.0,121.0,4.6,12.95,161.0,93.51,77.97
2018,5,20,17,30,200.0,100.0,4.5,12.7,162.0,75.13,61.84
2018,5,20,17,45,225.0,86.0,4.4,12.45,143.5,65.77,53.52
2018,5,20,18,0,250.0,72.0,4.3,12.2,125.0,53.69,42.54
2018,5,20,18,15,180.0,55.5,4.2,12.0,88.5,43.7,33.17
2018,5,20,18,30,110.0,39.0,4.1,11.8,52.0,31.13,21.24
2018,5,20,18,45,63.0,24.5,4.0,11.6,31.0,19.82,6.57
2018,5,20,19,0,16.0,10.0,3.9,11.4,10.0,9.1,0.0
2018,5,20,19,15,8.0,5.0,3.9,11.3,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,2.45,10.55,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,2.4,10.6,2.0,2.02,0.0
2018,5,21,5,15,0.5,7.5,2.35,10.7,7.5,6.71,0.0
2018,5,21,5,30,0.0,13.0,2.3,10.8,13.0,11.42,3.65
2018,5,21,5,45,72.5,31.0,2.3,10.9,45.5,65.71,49.3
2018,5,21,6,0,145.0,49.0,2.3,11.0,78.0,121.75,98.1
2018,5,21,6,15,104.5,57.0,2.2,11.2,81.0,118.24,96.58
2018,5,21,6,30,64.0,65.0,2.1,11.4,84.0,102.64,83.63
2018,5,21,6,45,73.5,108.0,2.0,11.55,134.0,158.72,131.34
2018,5,21,7,0,83.0,151.0,1.9,11.7,184.0,205.51,170.07
2018,5,21,7,15,130.0,179.0,1.8,11.95,238.5,281.93,232.77
2018,5,21,7,30,177.0,207.0,1.7,12.2,293.0,351.71,288.33
2018,5,21,7,45,228.5,221.5,1.6,12.5,345.0,412.91,335.87
2018,5,21,8,0,280.0,236.0,1.5,12.8,397.0,491.66,395.24
2018,5,21,8,15,387.0,227.5,1.4,13.25,471.0,596.25,472.86
2018,5,21,8,30,494.0,219.0,1.3,13.7,545.0,693.03,541.58
2018,5,21,8,45,597.0,199.5,1.15,14.2,619.5,784.93,603.35
2018,5,21,9,0,700.0,180.0,1.0,14.7,694.0,874.35,658.99
2018,5,21,9,15,772.0,158.0,0.95,15.25,753.0,926.1,688.32
2018,5,21,9,30,844.0,136.0,0.9,15.8,812.0,984.17,721.39
2018,5,21,9,45,840.5,143.0,0.85,16.4,839.5,997.75,725.28
2018,5,21,10,0,837.0,150.0,0.8,17.0,867.0,1007.6,727.51
2018,5,21,10,15,835.5,156.5,0.9,17.55,890.5,1015.17,731.81
2018,5,21,10,30,834.0,163.0,1.0,18.1,914.0,1019.03,733.87
2018,5,21,10,45,866.5,149.0,1.05,18.65,944.0,1020.03,733.25
2018,5,21,11,0,899.0,135.0,1.1,19.2,974.0,1030.28,738.54
2018,5,21,11,15,901.0,136.0,1.25,19.65,986.0,1021.16,733.83
2018,5,21,11,30,903.0,137.0,1.4,20.1,998.0,1008.42,726.96
2018,5,21,11,45,903.5,136.5,1.55,20.55,1001.5,989.34,715.94
2018,5,21,12,0,904.0,136.0,1.7,21.0,1005.0,966.93,702.64
2018,5,21,12,15,898.5,139.0,1.9,21.25,1000.5,939.07,686.72
2018,5,21,12,30,893.0,142.0,2.1,21.5,996.0,908.36,668.52
2018,5,21,12,45,884.0,145.5,2.3,21.75,982.5,872.48,646.45
2018,5,21,13,0,875.0,149.0,2.5,22.0,969.0,834.3,622.37
2018,5,21,13,15,870.0,148.0,2.65,22.0,950.0,793.3,596.12
2018,5,21,13,30,865.0,147.0,2.8,22.0,931.0,750.17,566.73
2018,5,21,13,45,858.0,145.0,3.0,22.0,904.5,702.94,533.29
2018,5,21,14,0,851.0,143.0,3.2,22.0,878.0,655.13,498.3
2018,5,21,14,15,841.0,141.5,3.35,21.85,845.5,602.59,458.8
2018,5,21,14,30,831.0,140.0,3.5,21.7,813.0,549.28,417.41
2018,5,21,14,45,818.0,138.0,3.65,21.55,774.5,493.65,372.87
2018,5,21,15,0,805.0,136.0,3.8,21.4,736.0,438.09,326.95
2018,5,21,15,15,790.0,132.5,3.8,21.4,693.0,380.95,278.24
2018,5,21,15,30,775.0,129.0,3.8,21.4,650.0,324.65,229.39
2018,5,21,15,45,754.0,125.5,4.0,20.75,602.5,262.58,176.82
2018,5,21,16,0,733.0,122.0,4.2,20.1,555.0,207.38,130.99
2018,5,21,16,15,707.0,117.5,4.25,19.6,505.0,153.18,90.53
2018,5,21,16,30,681.0,113.0,4.3,19.1,455.0,102.09,62.18
2018,5,21,16,45,647.5,107.0,4.35,18.6,403.5,71.7,56.89
2018,5,21,17,0,614.0,101.0,4.4,18.1,352.0,69.9,55.67
2018,5,21,17,15,569.5,93.5,4.35,17.45,301.0,66.71,53.21
2018,5,21,17,30,525.0,86.0,4.3,16.8,250.0,63.35,50.49
2018,5,21,17,45,463.5,77.0,4.3,16.15,202.0,58.45,46.28
2018,5,21,18,0,402.0,68.0,4.3,15.5,154.0,51.22,39.8
2018,5,21,18,15,314.0,56.0,4.2,14.85,112.0,42.82,32.03
2018,5,21,18,30,226.0,44.0,4.1,14.2,70.0,34.17,23.68
2018,5,21,18,45,133.5,28.0,3.95,13.6,41.5,22.04,8.65
2018,5,21,19,0,41.0,12.0,3.8,13.0,13.0,10.91,0.0
2018,5,21,19,15,20.5,6.0,3.7,12.7,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.5,2.5,10.75,4.5,0.0,0.0
2018,5,22,5,0,35.0,9.0,2.5,10.8,9.0,15.22,0.0
2018,5,22,5,15,134.5,23.0,2.5,11.0,35.0,68.31,12.02
2018,5,22,5,30,234.0,37.0,2.5,11.2,61.0,130.48,94.71
2018,5,22,5,45,294.5,47.0,2.55,11.4,94.5,177.2,139.03
2018,5,22,6,0,355.0,57.0,2.6,11.6,128.0,231.1,187.91
2018,5,22,6,15,190.0,79.0,2.5,11.95,118.0,186.14,153.49
2018,5,22,6,30,25.0,101.0,2.4,12.3,108.0,114.27,92.56
2018,5,22,6,45,55.5,128.0,2.35,12.65,148.5,161.65,132.9
2018,5,22,7,0,86.0,155.0,2.3,13.0,189.0,211.81,174.64
2018,5,22,7,15,124.0,181.5,2.2,13.5,238.0,280.38,230.37
2018,5,22,7,30,162.0,208.0,2.1,14.0,287.0,341.53,278.65
2018,5,22,7,45,308.5,199.5,2.0,14.55,370.5,462.93,375.03
2018,5,22,8,0,455.0,191.0,1.9,15.1,454.0,598.18,477.13
2018,5,22,8,15,609.5,157.0,1.85,15.65,541.0,714.53,561.84
2018,5,22,8,30,764.0,123.0,1.8,16.2,628.0,826.79,636.97
2018,5,22,8,45,798.5,118.5,1.75,16.7,677.5,873.83,664.71
2018,5,22,9,0,833.0,114.0,1.7,17.2,727.0,919.44,691.54
2018,5,22,9,15,846.5,115.5,1.8,17.7,766.5,940.65,703.6
2018,5,22,9,30,860.0,117.0,1.9,18.2,806.0,968.16,720.11
2018,5,22,9,45,871.5,116.5,1.95,18.7,839.5,988.54,731.22
2018,5,22,10,0,883.0,116.0,2.0,19.2,873.0,1005.66,740.3
2018,5,22,10,15,889.0,117.0,2.15,19.55,899.0,1015.45,746.36
2018,5,22,10,30,895.0,118.0,2.3,19.9,925.0,1021.6,750.18
2018,5,22,10,45,899.5,118.5,2.4,20.25,944.5,1022.08,749.86
2018,5,22,11,0,904.0,119.0,2.5,20.6,964.0,1018.85,747.27
2018,5,22,11,15,907.0,120.0,2.65,20.8,977.0,1010.93,742.67
2018,5,22,11,30,910.0,121.0,2.8,21.0,990.0,999.36,735.7
2018,5,22,11,45,911.0,121.0,2.9,21.15,994.5,981.36,724.23
2018,5,22,12,0,912.0,121.0,3.0,21.3,999.0,959.96,710.56
2018,5,22,12,15,909.0,122.5,3.15,21.35,995.0,933.07,693.81
2018,5,22,12,30,906.0,124.0,3.3,21.4,991.0,903.19,674.9
2018,5,22,12,45,901.0,125.5,3.4,21.45,979.5,868.79,652.43
2018,5,22,13,0,896.0,127.0,3.5,21.5,968.0,831.82,627.99
2018,5,22,13,15,891.5,127.0,3.6,21.4,950.0,791.52,601.33
2018,5,22,13,30,887.0,127.0,3.7,21.3,932.0,748.97,572.16
2018,5,22,13,45,881.5,125.5,3.75,21.2,907.0,702.41,538.02
2018,5,22,14,0,876.0,124.0,3.8,21.1,882.0,654.09,501.69
2018,5,22,14,15,867.5,122.5,3.85,20.9,850.0,602.49,462.08
2018,5,22,14,30,859.0,121.0,3.9,20.7,818.0,549.84,420.46
2018,5,22,14,45,848.0,119.5,3.9,20.5,780.5,495.22,375.94
2018,5,22,15,0,837.0,118.0,3.9,20.3,743.0,436.55,327.04
2018,5,22,15,15,823.0,115.0,3.9,20.3,700.0,378.54,277.14
2018,5,22,15,30,809.0,112.0,3.9,20.3,657.0,321.19,226.89
2018,5,22,15,45,791.0,109.0,3.9,19.75,610.5,263.82,177.15
2018,5,22,16,0,773.0,106.0,3.9,19.2,564.0,208.07,130.26
2018,5,22,16,15,749.5,102.0,3.9,18.85,514.0,152.83,88.65
2018,5,22,16,30,726.0,98.0,3.9,18.5,464.0,94.07,54.32
2018,5,22,16,45,695.5,93.5,3.85,18.1,413.0,62.32,48.85
2018,5,22,17,0,665.0,89.0,3.8,17.7,362.0,61.18,48.15
2018,5,22,17,15,622.0,83.0,3.75,17.2,310.5,58.74,46.26
2018,5,22,17,30,579.0,77.0,3.7,16.7,259.0,56.18,44.2
2018,5,22,17,45,517.5,69.5,3.65,16.15,210.0,52.19,40.76
2018,5,22,18,0,456.0,62.0,3.6,15.6,161.0,48.06,37.02
2018,5,22,18,15,366.5,51.5,3.45,15.1,117.5,41.01,30.44
2018,5,22,18,30,277.0,41.0,3.3,14.6,74.0,31.88,21.75
2018,5,22,18,45,168.5,26.5,3.2,14.05,44.0,20.85,8.5
2018,5,22,19,0,60.0,12.0,3.1,13.5,14.0,10.91,0.0
2018,5,22,19,15,30.0,6.0,3.05,13.2,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
