Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,23,4,45,20.0,4.0,1.75,10.8,4.5,0.0,0.0
2018,5,23,5,0,40.0,8.0,1.8,10.9,9.0,15.31,0.0
2018,5,23,5,15,145.0,23.0,1.8,11.1,36.5,71.16,17.1
2018,5,23,5,30,250.0,38.0,1.8,11.3,64.0,136.47,99.35
2018,5,23,5,45,309.5,48.5,1.8,11.55,98.5,184.37,144.48
2018,5,23,6,0,369.0,59.0,1.8,11.8,133.0,239.26,193.92
2018,5,23,6,15,202.5,83.0,1.75,12.15,125.5,196.79,161.88
2018,5,23,6,30,36.0,107.0,1.7,12.5,118.0,127.0,103.21
2018,5,23,6,45,57.5,132.5,1.65,12.9,153.5,167.84,137.72
2018,5,23,7,0,79.0,158.0,1.6,13.3,189.0,210.56,172.83
2018,5,23,7,15,78.0,179.5,1.6,13.85,214.0,234.94,191.74
2018,5,23,7,30,77.0,201.0,1.6,14.4,239.0,258.97,209.98
2018,5,23,7,45,73.0,222.0,1.6,14.9,261.0,279.77,225.23
2018,5,23,8,0,69.0,243.0,1.6,15.4,283.0,299.98,239.74
2018,5,23,8,15,89.0,269.0,1.7,15.95,325.0,345.43,274.46
2018,5,23,8,30,109.0,295.0,1.8,16.5,367.0,391.78,309.09
2018,5,23,8,45,172.0,316.0,1.9,17.0,438.5,487.52,381.32
2018,5,23,9,0,235.0,337.0,2.0,17.5,510.0,570.87,442.28
2018,5,23,9,15,426.5,281.0,2.1,17.9,615.5,727.14,557.66
2018,5,23,9,30,618.0,225.0,2.2,18.3,721.0,864.95,655.41
2018,5,23,9,45,756.5,168.5,2.3,18.7,800.5,940.66,704.47
2018,5,23,10,0,895.0,112.0,2.4,19.1,880.0,1012.61,750.23
2018,5,23,10,15,901.5,113.0,2.5,19.4,907.0,1023.02,755.54
2018,5,23,10,30,908.0,114.0,2.6,19.7,934.0,1029.76,759.2
2018,5,23,10,45,913.0,114.0,2.7,20.0,953.5,1030.27,758.92
2018,5,23,11,0,918.0,114.0,2.8,20.3,973.0,1027.03,756.35
2018,5,23,11,15,921.0,115.0,2.85,20.5,986.0,1019.08,750.64
2018,5,23,11,30,924.0,116.0,2.9,20.7,999.0,1007.41,742.63
2018,5,23,11,45,926.0,115.0,2.95,20.9,1003.5,989.26,730.46
2018,5,23,12,0,928.0,114.0,3.0,21.1,1008.0,967.64,716.1
2018,5,23,12,15,929.0,113.0,3.05,21.25,1005.5,941.77,699.07
2018,5,23,12,30,930.0,112.0,3.1,21.4,1003.0,912.67,679.88
2018,5,23,12,45,929.5,110.5,3.15,21.5,992.5,878.75,657.48
2018,5,23,13,0,929.0,109.0,3.2,21.6,982.0,841.92,632.97
2018,5,23,13,15,926.5,107.5,3.2,21.6,964.0,800.78,605.26
2018,5,23,13,30,924.0,106.0,3.2,21.6,946.0,757.15,575.6
2018,5,23,13,45,920.0,104.5,3.2,21.65,921.5,710.2,541.09
2018,5,23,14,0,916.0,103.0,3.2,21.7,897.0,661.25,504.17
2018,5,23,14,15,909.5,101.0,3.2,21.6,865.0,608.65,463.86
2018,5,23,14,30,903.0,99.0,3.2,21.5,833.0,554.73,421.34
2018,5,23,14,45,894.0,97.5,3.15,21.4,795.5,498.97,375.96
2018,5,23,15,0,885.0,96.0,3.1,21.3,758.0,442.62,328.74
2018,5,23,15,15,872.5,93.5,3.1,21.3,715.0,383.9,278.43
2018,5,23,15,30,860.0,91.0,3.1,21.3,672.0,325.5,227.4
2018,5,23,15,45,844.0,88.5,3.1,20.95,625.0,266.84,176.46
2018,5,23,16,0,828.0,86.0,3.1,20.6,578.0,202.41,122.55
2018,5,23,16,15,807.5,83.0,3.1,20.3,528.0,145.11,79.36
2018,5,23,16,30,787.0,80.0,3.1,20.0,478.0,90.13,48.92
2018,5,23,16,45,758.5,76.5,3.1,19.65,426.0,56.18,43.23
2018,5,23,17,0,730.0,73.0,3.1,19.3,374.0,55.01,42.47
2018,5,23,17,15,690.5,68.5,3.15,18.8,322.0,52.92,40.87
2018,5,23,17,30,651.0,64.0,3.2,18.3,270.0,46.35,35.28
2018,5,23,17,45,593.5,58.5,3.2,17.8,220.0,43.47,32.82
2018,5,23,18,0,536.0,53.0,3.2,17.3,170.0,40.55,30.17
2018,5,23,18,15,447.0,45.0,3.1,16.65,125.0,35.32,25.31
2018,5,23,18,30,358.0,37.0,3.0,16.0,80.0,29.98,20.05
2018,5,23,18,45,227.0,25.0,2.85,15.35,48.0,20.62,8.81
2018,5,23,19,0,96.0,13.0,2.7,14.7,16.0,11.82,0.0
2018,5,23,19,15,48.0,6.5,2.7,14.35,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,24,4,45,24.5,4.5,1.15,10.7,5.0,0.0,0.0
2018,5,24,5,0,49.0,9.0,1.2,10.8,10.0,18.01,0.0
2018,5,24,5,15,161.0,23.0,1.3,11.15,38.0,75.4,22.21
2018,5,24,5,30,273.0,37.0,1.4,11.5,66.0,142.18,103.55
2018,5,24,5,45,257.5,38.0,1.5,11.85,77.0,151.38,117.94
2018,5,24,6,0,242.0,39.0,1.6,12.2,88.0,159.13,128.34
2018,5,24,6,15,121.0,44.0,1.6,12.6,68.5,110.32,89.35
2018,5,24,6,30,0.0,49.0,1.6,13.0,49.0,43.24,31.63
2018,5,24,6,45,0.0,72.5,1.65,13.4,72.5,64.38,49.64
2018,5,24,7,0,0.0,96.0,1.7,13.8,96.0,86.54,68.12
2018,5,24,7,15,0.0,102.0,1.75,14.2,102.0,91.72,72.07
2018,5,24,7,30,0.0,108.0,1.8,14.6,108.0,96.99,76.07
2018,5,24,7,45,0.0,116.0,1.85,15.0,116.0,104.23,81.65
2018,5,24,8,0,0.0,124.0,1.9,15.4,124.0,111.51,87.21
2018,5,24,8,15,1.0,137.5,1.95,15.85,138.0,124.86,97.7
2018,5,24,8,30,2.0,151.0,2.0,16.3,152.0,138.29,108.12
2018,5,24,8,45,3.5,165.5,2.1,16.7,168.0,153.18,119.68
2018,5,24,9,0,5.0,180.0,2.2,17.1,184.0,168.12,131.18
2018,5,24,9,15,7.0,196.0,2.25,17.45,201.5,185.01,144.15
2018,5,24,9,30,9.0,212.0,2.3,17.8,219.0,201.92,157.04
2018,5,24,9,45,12.5,239.0,2.4,18.15,249.5,230.76,179.19
2018,5,24,10,0,16.0,266.0,2.5,18.5,280.0,259.6,201.07
2018,5,24,10,15,22.0,304.5,2.55,18.8,324.0,301.84,233.03
2018,5,24,10,30,28.0,343.0,2.6,19.1,368.0,358.44,275.28
2018,5,24,10,45,37.0,376.0,2.65,19.35,410.0,398.51,304.72
2018,5,24,11,0,46.0,409.0,2.7,19.6,452.0,437.81,333.31
2018,5,24,11,15,59.0,430.0,2.75,19.7,486.0,468.09,355.45
2018,5,24,11,30,72.0,451.0,2.8,19.8,520.0,497.23,376.64
2018,5,24,11,45,78.0,449.0,2.85,19.95,524.0,496.16,375.69
2018,5,24,12,0,84.0,447.0,2.9,20.1,528.0,494.43,374.46
2018,5,24,12,15,102.5,453.5,2.95,20.0,552.0,511.12,387.31
2018,5,24,12,30,121.0,460.0,3.0,19.9,576.0,532.5,403.37
2018,5,24,12,45,105.5,458.0,3.05,19.8,558.5,503.15,381.81
2018,5,24,13,0,90.0,456.0,3.1,19.7,541.0,480.89,365.54
2018,5,24,13,15,118.0,451.5,3.2,19.5,560.5,492.36,375.26
2018,5,24,13,30,146.0,447.0,3.3,19.3,580.0,497.57,380.13
2018,5,24,13,45,152.5,433.0,3.35,19.05,568.5,477.73,366.06
2018,5,24,14,0,159.0,419.0,3.4,18.8,557.0,457.18,351.35
2018,5,24,14,15,156.0,391.0,3.45,18.65,522.0,419.42,323.34
2018,5,24,14,30,153.0,363.0,3.5,18.5,487.0,382.33,295.46
2018,5,24,14,45,164.5,342.0,3.5,18.35,470.0,357.97,276.75
2018,5,24,15,0,176.0,321.0,3.5,18.2,453.0,332.5,256.65
2018,5,24,15,15,166.0,305.5,3.5,18.2,424.5,302.35,232.68
2018,5,24,15,30,156.0,290.0,3.5,18.2,396.0,273.33,209.51
2018,5,24,15,45,141.5,268.0,3.45,17.7,359.0,240.04,183.53
2018,5,24,16,0,127.0,246.0,3.4,17.2,322.0,208.78,159.41
2018,5,24,16,15,139.0,230.5,3.35,16.9,307.0,186.59,142.0
2018,5,24,16,30,151.0,215.0,3.3,16.6,292.0,162.89,125.41
2018,5,24,16,45,176.5,189.5,3.2,16.3,270.0,137.77,114.48
2018,5,24,17,0,202.0,164.0,3.1,16.0,248.0,121.96,101.39
2018,5,24,17,15,254.0,136.5,3.05,15.6,227.5,99.27,82.11
2018,5,24,17,30,306.0,109.0,3.0,15.2,207.0,81.77,67.06
2018,5,24,17,45,282.0,91.5,2.95,14.85,169.0,69.83,56.61
2018,5,24,18,0,258.0,74.0,2.9,14.5,131.0,55.0,43.36
2018,5,24,18,15,205.0,58.0,2.8,14.2,96.0,45.63,34.68
2018,5,24,18,30,152.0,42.0,2.7,13.9,61.0,33.5,23.33
2018,5,24,18,45,89.0,26.5,2.65,13.6,36.5,21.45,9.96
2018,5,24,19,0,26.0,11.0,2.6,13.3,12.0,10.01,0.0
2018,5,24,19,15,13.0,5.5,2.55,13.1,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,4,45,14.5,3.0,1.15,11.1,3.0,0.0,0.0
2018,5,25,5,0,29.0,6.0,1.2,11.2,6.0,11.26,0.0
2018,5,25,5,15,48.5,10.0,1.3,11.5,13.5,28.67,6.43
2018,5,25,5,30,68.0,14.0,1.4,11.8,21.0,44.66,29.57
2018,5,25,5,45,34.0,16.0,1.5,12.1,19.5,32.12,21.28
2018,5,25,6,0,0.0,18.0,1.6,12.4,18.0,15.82,7.99
2018,5,25,6,15,0.0,32.0,1.6,12.75,32.0,28.18,18.74
2018,5,25,6,30,0.0,46.0,1.6,13.1,46.0,40.58,29.4
2018,5,25,6,45,8.5,73.5,1.6,13.45,77.0,70.34,54.87
2018,5,25,7,0,17.0,101.0,1.6,13.8,108.0,102.29,81.76
2018,5,25,7,15,13.0,128.0,1.6,14.2,133.5,126.15,101.09
2018,5,25,7,30,9.0,155.0,1.6,14.6,159.0,149.69,119.78
2018,5,25,7,45,36.0,196.5,1.6,15.0,217.0,222.55,178.91
2018,5,25,8,0,63.0,238.0,1.6,15.4,275.0,289.11,231.28
2018,5,25,8,15,49.0,235.0,1.7,15.7,265.0,273.98,217.93
2018,5,25,8,30,35.0,232.0,1.8,16.0,255.0,258.35,204.55
2018,5,25,8,45,28.0,242.5,1.85,16.3,262.0,262.64,206.97
2018,5,25,9,0,21.0,253.0,1.9,16.6,269.0,253.53,198.89
2018,5,25,9,15,14.5,225.5,2.0,16.85,236.5,220.31,172.24
2018,5,25,9,30,8.0,198.0,2.1,17.1,204.0,187.65,146.01
2018,5,25,9,45,9.5,211.0,2.2,17.4,218.5,201.22,156.43
2018,5,25,10,0,11.0,224.0,2.3,17.7,233.0,214.75,166.65
2018,5,25,10,15,12.5,242.5,2.4,17.8,253.5,233.39,180.92
2018,5,25,10,30,14.0,261.0,2.5,17.9,274.0,251.91,195.01
2018,5,25,10,45,16.0,285.0,2.65,18.05,300.0,275.94,213.28
2018,5,25,11,0,18.0,309.0,2.8,18.2,326.0,299.74,231.26
2018,5,25,11,15,16.0,287.0,2.9,18.25,302.0,276.36,213.16
2018,5,25,11,30,14.0,265.0,3.0,18.3,278.0,253.27,195.36
2018,5,25,11,45,8.5,200.5,3.1,18.35,208.5,188.35,144.86
2018,5,25,12,0,3.0,136.0,3.2,18.4,139.0,124.51,94.51
2018,5,25,12,15,1.5,109.0,3.3,18.3,110.5,98.73,74.06
2018,5,25,12,30,0.0,82.0,3.4,18.2,82.0,73.16,53.58
2018,5,25,12,45,0.0,87.5,3.45,18.15,87.5,78.02,57.54
2018,5,25,13,0,0.0,93.0,3.5,18.1,93.0,82.87,61.48
2018,5,25,13,15,0.5,112.5,3.5,17.95,113.0,100.5,75.72
2018,5,25,13,30,1.0,132.0,3.5,17.8,133.0,117.99,89.82
2018,5,25,13,45,4.5,160.0,3.5,17.65,164.0,144.74,111.36
2018,5,25,14,0,8.0,188.0,3.5,17.5,195.0,170.81,132.26
2018,5,25,14,15,8.5,197.5,3.5,17.35,204.5,178.44,138.48
2018,5,25,14,30,9.0,207.0,3.5,17.2,214.0,185.79,144.55
2018,5,25,14,45,11.0,215.0,3.45,17.05,223.5,192.23,149.91
2018,5,25,15,0,13.0,223.0,3.4,16.9,233.0,198.1,154.83
2018,5,25,15,15,19.5,233.0,3.4,16.9,247.0,206.47,161.58
2018,5,25,15,30,26.0,243.0,3.4,16.9,261.0,207.18,162.15
2018,5,25,15,45,32.0,234.0,3.35,16.7,254.5,197.12,154.23
2018,5,25,16,0,38.0,225.0,3.3,16.5,248.0,186.12,145.55
2018,5,25,16,15,44.0,206.5,3.25,16.35,230.5,167.82,131.11
2018,5,25,16,30,50.0,188.0,3.2,16.2,213.0,148.98,116.86
2018,5,25,16,45,55.0,172.5,3.1,16.0,197.5,133.7,111.11
2018,5,25,17,0,60.0,157.0,3.0,15.8,182.0,122.43,101.86
2018,5,25,17,15,53.0,135.5,2.9,15.6,155.5,107.06,88.89
2018,5,25,17,30,46.0,114.0,2.8,15.4,129.0,91.36,75.41
2018,5,25,17,45,27.5,92.5,2.7,15.15,101.0,75.27,61.34
2018,5,25,18,0,9.0,71.0,2.6,14.9,73.0,60.19,47.88
2018,5,25,18,15,4.5,52.0,2.4,14.55,53.0,44.61,33.76
2018,5,25,18,30,0.0,33.0,2.2,14.2,33.0,28.87,19.35
2018,5,25,18,45,2.5,20.5,1.95,13.85,20.5,18.08,7.84
2018,5,25,19,0,5.0,8.0,1.7,13.5,8.0,7.28,0.0
2018,5,25,19,15,2.5,4.0,1.65,13.2,4.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,26,4,45,18.5,3.5,2.55,11.05,4.0,0.0,0.0
2018,5,26,5,0,37.0,7.0,2.6,11.1,8.0,13.76,0.0
2018,5,26,5,15,96.0,14.5,2.7,11.25,23.5,47.51,15.79
2018,5,26,5,30,155.0,22.0,2.8,11.4,39.0,83.99,59.88
2018,5,26,5,45,206.0,26.5,2.95,11.55,61.5,121.05,94.06
2018,5,26,6,0,257.0,31.0,3.1,11.7,84.0,159.86,129.6
2018,5,26,6,15,128.5,29.0,3.05,11.9,55.5,102.71,83.34
2018,5,26,6,30,0.0,27.0,3.0,12.1,27.0,23.77,14.95
2018,5,26,6,45,7.0,58.5,2.95,12.25,61.5,55.79,42.65
2018,5,26,7,0,14.0,90.0,2.9,12.4,96.0,89.6,71.46
2018,5,26,7,15,25.5,118.5,2.85,12.7,130.5,131.54,106.72
2018,5,26,7,30,37.0,147.0,2.8,13.0,165.0,169.96,138.42
2018,5,26,7,45,46.0,159.0,2.7,13.25,184.0,189.87,154.42
2018,5,26,8,0,55.0,171.0,2.6,13.5,203.0,210.38,170.76
2018,5,26,8,15,43.0,179.0,2.55,13.85,205.5,209.52,168.87
2018,5,26,8,30,31.0,187.0,2.5,14.2,208.0,207.76,166.29
2018,5,26,8,45,29.0,201.0,2.45,14.5,221.5,220.37,175.65
2018,5,26,9,0,27.0,215.0,2.4,14.8,235.0,232.72,184.68
2018,5,26,9,15,22.0,215.5,2.4,15.2,232.5,228.25,180.25
2018,5,26,9,30,17.0,216.0,2.4,15.6,230.0,213.38,167.69
2018,5,26,9,45,27.0,245.5,2.45,15.95,268.5,262.45,206.1
2018,5,26,10,0,37.0,275.0,2.5,16.3,307.0,301.25,235.78
2018,5,26,10,15,60.0,316.5,2.6,16.65,370.0,364.81,284.47
2018,5,26,10,30,83.0,358.0,2.7,17.0,433.0,427.93,331.8
2018,5,26,10,45,279.0,318.0,2.8,17.35,578.0,606.56,469.13
2018,5,26,11,0,475.0,278.0,2.9,17.7,723.0,767.89,587.49
2018,5,26,11,15,554.5,259.0,3.0,17.9,785.0,820.25,624.34
2018,5,26,11,30,634.0,240.0,3.1,18.1,847.0,865.57,656.75
2018,5,26,11,45,666.0,229.5,3.2,18.35,870.0,869.27,659.18
2018,5,26,12,0,698.0,219.0,3.3,18.6,893.0,869.16,658.99
2018,5,26,12,15,706.5,219.0,3.45,18.75,899.5,854.05,649.04
2018,5,26,12,30,715.0,219.0,3.6,18.9,906.0,835.9,636.97
2018,5,26,12,45,743.5,203.5,3.7,19.0,911.0,812.89,621.53
2018,5,26,13,0,772.0,188.0,3.8,19.1,916.0,791.59,607.03
2018,5,26,13,15,835.5,155.0,3.9,19.2,929.0,776.94,597.48
2018,5,26,13,30,899.0,122.0,4.0,19.3,942.0,752.83,580.63
2018,5,26,13,45,895.5,120.0,4.05,19.35,918.0,706.98,546.19
2018,5,26,14,0,892.0,118.0,4.1,19.4,894.0,659.16,509.56
2018,5,26,14,15,886.0,116.0,4.2,19.35,863.0,608.12,469.84
2018,5,26,14,30,880.0,114.0,4.3,19.3,832.0,555.76,427.92
2018,5,26,14,45,872.0,111.0,4.35,19.2,795.0,500.55,382.54
2018,5,26,15,0,864.0,108.0,4.4,19.1,758.0,444.7,335.21
2018,5,26,15,15,850.5,105.5,4.4,19.1,715.0,386.88,284.95
2018,5,26,15,30,837.0,103.0,4.4,19.1,672.0,323.89,229.8
2018,5,26,15,45,822.5,100.5,4.45,18.75,626.5,266.37,179.14
2018,5,26,16,0,808.0,98.0,4.5,18.4,581.0,210.0,130.92
2018,5,26,16,15,787.5,94.5,4.45,18.1,532.0,153.57,87.65
2018,5,26,16,30,767.0,91.0,4.4,17.8,483.0,99.5,56.69
2018,5,26,16,45,738.0,86.5,4.35,17.5,431.0,63.39,49.88
2018,5,26,17,0,709.0,82.0,4.3,17.2,379.0,56.12,43.78
2018,5,26,17,15,668.5,77.5,4.2,16.8,327.0,54.55,42.63
2018,5,26,17,30,628.0,73.0,4.1,16.4,275.0,52.94,41.38
2018,5,26,17,45,568.5,66.5,4.0,16.0,225.0,49.57,38.48
2018,5,26,18,0,509.0,60.0,3.9,15.6,175.0,46.12,35.34
2018,5,26,18,15,418.5,51.5,3.7,15.1,130.0,40.72,30.29
2018,5,26,18,30,328.0,43.0,3.5,14.6,85.0,35.23,24.83
2018,5,26,18,45,207.0,29.5,3.3,14.05,52.0,23.2,11.98
2018,5,26,19,0,86.0,16.0,3.1,13.5,19.0,14.55,0.0
2018,5,26,19,15,43.0,8.0,3.1,13.2,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,4,45,24.0,5.5,1.8,11.4,6.0,0.0,0.0
2018,5,27,5,0,48.0,11.0,1.8,11.5,12.0,19.59,0.0
2018,5,27,5,15,147.5,25.5,1.8,11.8,39.5,75.2,30.47
2018,5,27,5,30,247.0,40.0,1.8,12.1,67.0,136.76,100.29
2018,5,27,5,45,343.0,50.5,1.75,12.45,109.5,198.11,155.0
2018,5,27,6,0,439.0,61.0,1.7,12.8,152.0,273.53,220.58
2018,5,27,6,15,502.5,69.0,1.7,13.35,201.0,338.86,276.87
2018,5,27,6,30,566.0,77.0,1.7,13.9,250.0,409.91,335.87
2018,5,27,6,45,610.0,84.0,1.65,14.5,301.5,473.67,386.68
2018,5,27,7,0,654.0,91.0,1.6,15.1,353.0,540.28,437.59
2018,5,27,7,15,685.0,96.0,1.7,15.85,404.0,598.12,480.46
2018,5,27,7,30,716.0,101.0,1.8,16.6,455.0,656.74,522.56
2018,5,27,7,45,744.0,104.5,1.85,17.35,506.5,711.71,559.13
2018,5,27,8,0,772.0,108.0,1.9,18.1,558.0,763.33,592.38
2018,5,27,8,15,792.5,110.5,1.95,18.8,606.0,810.02,621.59
2018,5,27,8,30,813.0,113.0,2.0,19.5,654.0,855.19,649.27
2018,5,27,8,45,830.0,114.5,2.1,20.15,698.5,894.26,672.99
2018,5,27,9,0,847.0,116.0,2.2,20.8,743.0,931.04,694.96
2018,5,27,9,15,842.5,126.0,2.25,21.2,777.0,954.36,708.03
2018,5,27,9,30,838.0,136.0,2.3,21.6,811.0,973.92,718.77
2018,5,27,9,45,860.5,130.5,2.4,22.0,848.0,988.83,727.05
2018,5,27,10,0,883.0,125.0,2.5,22.4,885.0,1011.48,740.47
2018,5,27,10,15,895.5,122.0,2.55,22.65,913.0,1023.58,746.94
2018,5,27,10,30,908.0,119.0,2.6,22.9,941.0,1032.17,751.34
2018,5,27,10,45,912.5,119.5,2.7,23.2,960.5,1032.71,751.06
2018,5,27,11,0,917.0,120.0,2.8,23.5,980.0,1029.51,748.53
2018,5,27,11,15,920.0,119.5,2.9,23.65,992.0,1020.15,742.57
2018,5,27,11,30,923.0,119.0,3.0,23.8,1004.0,1007.13,734.34
2018,5,27,11,45,924.0,119.0,3.1,24.0,1008.5,989.13,722.78
2018,5,27,12,0,925.0,119.0,3.2,24.2,1013.0,967.7,709.01
2018,5,27,12,15,924.0,119.0,3.3,24.3,1009.5,941.18,692.14
2018,5,27,12,30,923.0,119.0,3.4,24.4,1006.0,911.57,673.14
2018,5,27,12,45,912.5,123.0,3.55,24.45,992.0,874.63,649.48
2018,5,27,13,0,902.0,127.0,3.7,24.5,978.0,835.39,623.99
2018,5,27,13,15,897.5,126.0,3.75,24.5,959.0,794.34,596.61
2018,5,27,13,30,893.0,125.0,3.8,24.5,940.0,751.05,566.89
2018,5,27,13,45,897.5,118.5,3.85,24.45,918.5,707.08,535.02
2018,5,27,14,0,902.0,112.0,3.9,24.4,897.0,660.45,500.35
2018,5,27,14,15,894.5,110.5,3.95,24.3,865.5,608.61,460.84
2018,5,27,14,30,887.0,109.0,4.0,24.2,834.0,555.56,419.24
2018,5,27,14,45,878.0,106.5,4.0,24.15,796.5,500.03,374.35
2018,5,27,15,0,869.0,104.0,4.0,24.1,759.0,443.95,327.69
2018,5,27,15,15,856.0,102.0,4.0,24.1,716.5,386.53,278.77
2018,5,27,15,30,843.0,100.0,4.0,24.1,674.0,329.48,229.25
2018,5,27,15,45,827.5,97.0,3.9,23.75,627.5,265.35,174.52
2018,5,27,16,0,812.0,94.0,3.8,23.4,581.0,208.21,126.65
2018,5,27,16,15,791.0,90.5,3.75,23.2,531.5,151.56,83.98
2018,5,27,16,30,770.0,87.0,3.7,23.0,482.0,97.32,53.31
2018,5,27,16,45,742.0,83.0,3.6,22.75,430.5,60.68,46.48
2018,5,27,17,0,714.0,79.0,3.5,22.5,379.0,59.34,45.58
2018,5,27,17,15,674.5,74.5,3.2,21.95,327.5,52.3,39.77
2018,5,27,17,30,635.0,70.0,2.9,21.4,276.0,50.57,38.47
2018,5,27,17,45,578.5,64.0,2.65,20.85,226.0,47.51,35.91
2018,5,27,18,0,522.0,58.0,2.4,20.3,176.0,44.38,33.14
2018,5,27,18,15,436.0,49.5,2.2,19.5,131.0,38.9,28.17
2018,5,27,18,30,350.0,41.0,2.0,18.7,86.0,33.28,22.78
2018,5,27,18,45,227.0,28.5,1.75,17.85,53.0,22.41,11.45
2018,5,27,19,0,104.0,16.0,1.5,17.0,20.0,14.55,0.0
2018,5,27,19,15,52.0,8.0,1.5,16.7,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,5,28,4,45,38.5,5.5,0.55,16.0,6.5,0.0,0.0
2018,5,28,5,0,77.0,11.0,0.5,16.2,13.0,25.34,0.0
2018,5,28,5,15,203.0,23.0,0.45,16.7,42.5,87.18,36.86
2018,5,28,5,30,329.0,35.0,0.4,17.2,72.0,157.72,112.61
2018,5,28,5,45,422.5,43.5,0.35,17.7,115.5,222.18,168.48
2018,5,28,6,0,516.0,52.0,0.3,18.2,159.0,296.75,230.85
2018,5,28,6,15,576.5,57.5,0.35,18.8,208.5,361.49,284.36
2018,5,28,6,30,637.0,63.0,0.4,19.4,258.0,431.58,339.93
2018,5,28,6,45,679.0,67.5,0.4,20.0,310.0,492.58,386.08
2018,5,28,7,0,721.0,72.0,0.4,20.6,362.0,558.21,433.56
2018,5,28,7,15,751.5,75.5,0.55,21.3,414.0,616.87,475.62
2018,5,28,7,30,782.0,79.0,0.7,22.0,466.0,676.11,515.69
2018,5,28,7,45,805.0,82.0,0.8,22.75,517.0,729.19,549.41
2018,5,28,8,0,828.0,85.0,0.9,23.5,568.0,781.5,581.95
2018,5,28,8,15,845.0,87.5,1.0,24.15,616.0,820.04,604.99
2018,5,28,8,30,862.0,90.0,1.1,24.8,664.0,863.41,631.05
2018,5,28,8,45,876.0,91.5,1.25,25.4,708.0,900.85,653.73
2018,5,28,9,0,890.0,93.0,1.4,26.0,752.0,935.79,674.67
2018,5,28,9,15,897.5,96.0,1.5,26.4,790.5,963.48,690.73
2018,5,28,9,30,905.0,99.0,1.6,26.8,829.0,987.92,704.79
2018,5,28,9,45,909.5,102.0,1.7,27.25,861.0,1006.01,714.78
2018,5,28,10,0,914.0,105.0,1.8,27.7,893.0,1020.5,722.62
2018,5,28,10,15,920.5,106.0,1.95,27.95,920.0,1031.18,729.43
2018,5,28,10,30,927.0,107.0,2.1,28.2,947.0,1038.15,734.0
2018,5,28,10,45,931.5,107.5,2.2,28.45,967.0,1038.84,734.16
2018,5,28,11,0,936.0,108.0,2.3,28.7,987.0,1035.74,732.09
2018,5,28,11,15,938.5,108.5,2.4,28.8,999.5,1026.88,726.97
2018,5,28,11,30,941.0,109.0,2.5,28.9,1012.0,1014.29,719.61
2018,5,28,11,45,942.5,108.5,2.6,29.05,1016.5,996.15,708.64
2018,5,28,12,0,944.0,108.0,2.7,29.2,1021.0,974.5,695.47
2018,5,28,12,15,942.0,109.0,2.8,29.2,1017.5,947.73,679.38
2018,5,28,12,30,940.0,110.0,2.9,29.2,1014.0,917.83,661.18
2018,5,28,12,45,935.5,111.0,3.0,29.2,1002.5,882.85,639.49
2018,5,28,13,0,931.0,112.0,3.1,29.2,991.0,845.16,615.81
2018,5,28,13,15,928.0,111.0,3.2,29.15,973.0,804.32,589.85
2018,5,28,13,30,925.0,110.0,3.3,29.1,955.0,761.03,561.89
2018,5,28,13,45,920.0,108.5,3.4,29.0,930.0,713.69,528.71
2018,5,28,14,0,915.0,107.0,3.5,28.9,905.0,664.44,493.22
2018,5,28,14,15,908.0,106.0,3.55,28.75,873.5,612.77,454.82
2018,5,28,14,30,901.0,105.0,3.6,28.6,842.0,559.81,414.26
2018,5,28,14,45,891.5,102.5,3.6,28.45,804.0,503.41,369.8
2018,5,28,15,0,882.0,100.0,3.6,28.3,766.0,446.48,323.55
2018,5,28,15,15,869.5,98.5,3.6,28.3,723.5,389.01,275.44
2018,5,28,15,30,857.0,97.0,3.6,28.3,681.0,331.8,226.63
2018,5,28,15,45,841.5,93.5,3.6,27.8,634.0,272.9,176.91
2018,5,28,16,0,826.0,90.0,3.6,27.3,587.0,208.19,124.07
2018,5,28,16,15,805.0,87.0,3.55,27.0,537.0,151.16,81.7
2018,5,28,16,30,784.0,84.0,3.5,26.7,487.0,96.5,51.15
2018,5,28,16,45,756.5,80.0,3.45,26.35,435.5,58.46,43.9
2018,5,28,17,0,729.0,76.0,3.4,26.0,384.0,57.02,42.93
2018,5,28,17,15,691.0,71.5,3.1,25.4,332.0,55.02,41.49
2018,5,28,17,30,653.0,67.0,2.8,24.8,280.0,48.31,35.96
2018,5,28,17,45,598.0,61.5,2.55,24.15,230.0,45.53,33.7
2018,5,28,18,0,543.0,56.0,2.3,23.5,180.0,42.7,31.24
2018,5,28,18,15,458.5,48.0,2.1,22.6,134.5,37.56,26.65
2018,5,28,18,30,374.0,40.0,1.9,21.7,89.0,32.31,21.69
2018,5,28,18,45,247.5,28.0,1.65,20.85,55.0,23.04,11.99
2018,5,28,19,0,121.0,16.0,1.4,20.0,21.0,14.55,0.0
2018,5,28,19,15,60.5,8.0,1.35,19.7,10.5,7.28,0.0
2018,5,28,19,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,29,4,45,37.0,5.5,0.85,16.75,6.5,0.0,0.0
2018,5,29,5,0,74.0,11.0,0.9,16.8,13.0,24.72,0.0
2018,5,29,5,15,196.0,24.0,1.0,17.25,43.0,85.88,38.03
2018,5,29,5,30,318.0,37.0,1.1,17.7,73.0,155.89,111.73
2018,5,29,5,45,408.5,45.5,1.25,18.2,116.0,218.79,166.93
2018,5,29,6,0,499.0,54.0,1.4,18.7,159.0,291.32,229.0
2018,5,29,6,15,558.5,60.5,1.4,19.25,208.0,355.83,283.36
2018,5,29,6,30,618.0,67.0,1.4,19.8,257.0,425.63,339.82
2018,5,29,6,45,659.0,72.5,1.4,20.35,308.5,488.22,388.55
2018,5,29,7,0,700.0,78.0,1.4,20.9,360.0,553.32,437.16
2018,5,29,7,15,730.0,82.0,1.35,21.55,411.5,609.05,476.57
2018,5,29,7,30,760.0,86.0,1.3,22.2,463.0,667.6,515.57
2018,5,29,7,45,782.0,89.5,1.3,22.9,513.0,719.62,548.24
2018,5,29,8,0,804.0,93.0,1.3,23.6,563.0,770.83,579.51
2018,5,29,8,15,820.5,96.0,1.25,24.1,610.0,815.71,605.62
2018,5,29,8,30,837.0,99.0,1.2,24.6,657.0,851.03,624.87
2018,5,29,8,45,850.0,101.0,1.2,25.15,700.0,887.35,645.07
2018,5,29,9,0,863.0,103.0,1.2,25.7,743.0,921.18,663.38
2018,5,29,9,15,876.5,103.5,1.2,26.1,782.5,951.14,679.43
2018,5,29,9,30,890.0,104.0,1.2,26.5,822.0,978.2,693.59
2018,5,29,9,45,902.0,102.5,1.25,26.9,855.5,998.55,704.41
2018,5,29,10,0,914.0,101.0,1.3,27.3,889.0,1015.6,713.31
2018,5,29,10,15,919.5,102.0,1.4,27.55,915.5,1025.36,719.11
2018,5,29,10,30,925.0,103.0,1.5,27.8,942.0,1031.43,722.8
2018,5,29,10,45,928.5,104.0,1.55,28.1,961.5,1031.74,722.18
2018,5,29,11,0,932.0,105.0,1.6,28.4,981.0,1028.26,719.41
2018,5,29,11,15,934.0,105.5,1.75,28.55,993.0,1019.05,715.09
2018,5,29,11,30,936.0,106.0,1.9,28.7,1005.0,1006.13,708.45
2018,5,29,11,45,937.0,106.5,2.0,28.9,1010.0,988.66,698.18
2018,5,29,12,0,938.0,107.0,2.1,29.1,1015.0,967.7,685.71
2018,5,29,12,15,935.5,108.5,2.25,29.1,1011.5,941.17,670.69
2018,5,29,12,30,933.0,110.0,2.4,29.1,1008.0,911.55,653.47
2018,5,29,12,45,928.0,111.5,2.55,29.1,996.5,876.89,632.71
2018,5,29,13,0,923.0,113.0,2.7,29.1,985.0,839.58,609.89
2018,5,29,13,15,919.0,112.5,2.85,29.0,967.0,798.79,584.6
2018,5,29,13,30,915.0,112.0,3.0,28.9,949.0,755.65,557.2
2018,5,29,13,45,909.0,111.0,3.15,28.75,923.5,708.57,524.63
2018,5,29,14,0,903.0,110.0,3.3,28.6,898.0,659.69,489.75
2018,5,29,14,15,895.0,109.0,3.45,28.3,866.5,608.08,452.02
2018,5,29,14,30,887.0,108.0,3.6,28.0,835.0,555.31,412.06
2018,5,29,14,45,876.0,107.0,3.75,27.75,797.5,500.21,368.87
2018,5,29,15,0,865.0,106.0,3.9,27.5,760.0,444.74,323.91
2018,5,29,15,15,852.5,103.5,3.9,27.5,717.5,387.44,275.8
2018,5,29,15,30,840.0,101.0,3.9,27.5,675.0,330.45,227.06
2018,5,29,15,45,822.5,99.0,4.05,26.65,628.5,266.92,174.07
2018,5,29,16,0,805.0,97.0,4.2,25.8,582.0,210.58,127.7
2018,5,29,16,15,783.0,94.0,4.25,25.2,532.5,154.69,85.98
2018,5,29,16,30,761.0,91.0,4.3,24.6,483.0,101.31,55.8
2018,5,29,16,45,732.0,87.0,4.3,24.05,432.0,63.5,48.61
2018,5,29,17,0,703.0,83.0,4.3,23.5,381.0,56.57,43.01
2018,5,29,17,15,663.5,78.0,4.2,22.75,329.5,54.67,41.67
2018,5,29,17,30,624.0,73.0,4.1,22.0,278.0,52.68,40.18
2018,5,29,17,45,568.0,66.5,4.05,21.25,228.0,49.32,37.42
2018,5,29,18,0,512.0,60.0,4.0,20.5,178.0,45.86,34.41
2018,5,29,18,15,426.5,51.5,3.85,19.7,133.5,40.46,29.51
2018,5,29,18,30,341.0,43.0,3.7,18.9,89.0,34.92,24.22
2018,5,29,18,45,221.5,30.5,3.5,18.15,55.5,23.94,13.08
2018,5,29,19,0,102.0,18.0,3.3,17.4,22.0,16.37,0.0
2018,5,29,19,15,51.0,9.0,3.3,17.0,11.0,8.19,0.0
2018,5,29,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,30,4,45,23.5,6.5,3.1,11.5,7.0,0.0,0.0
2018,5,30,5,0,47.0,13.0,3.2,11.6,14.0,21.15,0.0
2018,5,30,5,15,84.0,25.0,3.3,11.85,32.5,53.95,24.34
2018,5,30,5,30,121.0,37.0,3.4,12.1,51.0,85.7,62.22
2018,5,30,5,45,200.0,53.0,3.5,12.4,89.5,146.99,115.48
2018,5,30,6,0,279.0,69.0,3.6,12.7,128.0,210.26,170.86
2018,5,30,6,15,252.0,85.0,3.6,13.05,149.0,221.23,182.55
2018,5,30,6,30,225.0,101.0,3.6,13.4,170.0,237.38,197.17
2018,5,30,6,45,182.5,120.0,3.6,13.8,183.0,244.6,203.03
2018,5,30,7,0,140.0,139.0,3.6,14.2,196.0,236.42,195.4
2018,5,30,7,15,131.5,153.0,3.55,14.65,212.0,251.17,206.73
2018,5,30,7,30,123.0,167.0,3.5,15.1,228.0,264.82,216.77
2018,5,30,7,45,200.5,200.0,3.5,15.55,312.0,364.34,297.11
2018,5,30,8,0,278.0,233.0,3.5,16.0,396.0,482.97,389.29
2018,5,30,8,15,250.5,264.5,3.5,16.5,420.5,503.0,401.34
2018,5,30,8,30,223.0,296.0,3.5,17.0,445.0,505.09,400.24
2018,5,30,8,45,292.5,303.0,3.5,17.5,512.0,594.71,467.21
2018,5,30,9,0,362.0,310.0,3.5,18.0,579.0,671.95,523.13
2018,5,30,9,15,397.0,315.5,3.5,18.4,624.5,716.6,553.9
2018,5,30,9,30,432.0,321.0,3.5,18.8,670.0,775.58,594.21
2018,5,30,9,45,506.5,303.5,3.55,19.25,728.5,834.29,635.28
2018,5,30,10,0,581.0,286.0,3.6,19.7,787.0,892.13,675.04
2018,5,30,10,15,688.5,239.0,3.65,19.95,850.5,955.61,719.36
2018,5,30,10,30,796.0,192.0,3.7,20.2,914.0,1004.36,750.61
2018,5,30,10,45,744.0,229.0,3.8,20.5,915.5,993.47,742.04
2018,5,30,11,0,692.0,266.0,3.9,20.8,917.0,970.28,725.42
2018,5,30,11,15,806.5,197.5,3.95,20.95,965.5,995.13,742.14
2018,5,30,11,30,921.0,129.0,4.0,21.1,1014.0,1013.29,753.7
2018,5,30,11,45,922.5,129.0,4.1,21.2,1019.0,995.78,741.96
2018,5,30,12,0,924.0,129.0,4.2,21.3,1024.0,974.85,728.21
2018,5,30,12,15,920.5,131.5,4.35,21.25,1020.5,948.39,711.39
2018,5,30,12,30,917.0,134.0,4.5,21.2,1017.0,918.94,692.66
2018,5,30,12,45,911.5,135.0,4.6,21.15,1005.0,883.69,669.6
2018,5,30,13,0,906.0,136.0,4.7,21.1,993.0,845.91,644.55
2018,5,30,13,15,901.5,136.0,4.8,20.9,975.0,805.66,617.82
2018,5,30,13,30,897.0,136.0,4.9,20.7,957.0,763.14,588.32
2018,5,30,13,45,890.5,135.0,5.0,20.5,931.5,716.36,553.93
2018,5,30,14,0,884.0,134.0,5.1,20.3,906.0,667.86,517.3
2018,5,30,14,15,876.5,131.5,5.1,20.05,874.0,616.09,476.96
2018,5,30,14,30,869.0,129.0,5.1,19.8,842.0,563.17,434.56
2018,5,30,14,45,860.0,126.5,5.15,19.55,805.0,508.6,389.73
2018,5,30,15,0,851.0,124.0,5.2,19.3,768.0,449.91,340.38
2018,5,30,15,15,837.0,121.5,5.2,19.3,725.0,391.95,289.95
2018,5,30,15,30,823.0,119.0,5.2,19.3,682.0,334.6,239.17
2018,5,30,15,45,806.5,115.5,5.15,18.6,635.5,276.73,188.54
2018,5,30,16,0,790.0,112.0,5.1,17.9,589.0,220.29,140.43
2018,5,30,16,15,767.0,108.0,5.1,17.5,539.0,164.38,97.27
2018,5,30,16,30,744.0,104.0,5.1,17.1,489.0,104.51,60.36
2018,5,30,16,45,713.0,99.5,5.05,16.7,437.0,65.98,52.28
2018,5,30,17,0,682.0,95.0,5.0,16.3,385.0,65.0,51.72
2018,5,30,17,15,640.0,89.5,5.0,15.75,333.0,63.11,50.35
2018,5,30,17,30,598.0,84.0,5.0,15.2,281.0,61.14,48.84
2018,5,30,17,45,537.5,76.5,4.95,14.7,230.5,57.34,45.6
2018,5,30,18,0,477.0,69.0,4.9,14.2,180.0,53.42,42.07
2018,5,30,18,15,388.0,59.0,4.8,13.7,135.0,44.99,34.31
2018,5,30,18,30,299.0,49.0,4.7,13.2,90.0,37.92,27.48
2018,5,30,18,45,187.0,34.0,4.65,12.75,56.0,26.65,15.82
2018,5,30,19,0,75.0,19.0,4.6,12.3,22.0,17.28,0.0
2018,5,30,19,15,37.5,9.5,4.55,12.0,11.0,8.64,0.0
2018,5,30,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,31,4,45,15.5,5.5,3.1,10.25,6.0,0.0,0.0
2018,5,31,5,0,31.0,11.0,3.1,10.3,12.0,16.15,0.0
2018,5,31,5,15,86.5,24.0,3.1,10.5,32.5,53.17,24.84
2018,5,31,5,30,142.0,37.0,3.1,10.7,53.0,92.06,67.38
2018,5,31,5,45,157.0,47.0,3.1,10.9,73.0,115.6,90.43
2018,5,31,6,0,172.0,57.0,3.1,11.1,93.0,141.11,114.42
2018,5,31,6,15,124.0,67.0,3.05,11.45,96.5,137.86,113.24
2018,5,31,6,30,76.0,77.0,3.0,11.8,100.0,121.31,99.46
2018,5,31,6,45,76.5,93.5,3.0,12.15,120.5,142.68,117.67
2018,5,31,7,0,77.0,110.0,3.0,12.5,141.0,163.87,135.24
2018,5,31,7,15,113.5,144.0,3.0,12.95,197.0,228.68,189.17
2018,5,31,7,30,150.0,178.0,3.0,13.4,253.0,296.41,244.1
2018,5,31,7,45,142.0,190.0,3.05,13.9,266.5,308.18,252.14
2018,5,31,8,0,134.0,202.0,3.1,14.4,280.0,318.9,259.36
2018,5,31,8,15,257.5,185.0,3.1,14.8,351.0,420.84,342.12
2018,5,31,8,30,381.0,168.0,3.1,15.2,422.0,533.02,429.76
2018,5,31,8,45,392.5,179.5,3.15,15.6,456.5,566.09,452.84
2018,5,31,9,0,404.0,191.0,3.2,16.0,491.0,598.08,475.24
2018,5,31,9,15,429.0,196.0,3.3,16.25,529.5,634.42,501.48
2018,5,31,9,30,454.0,201.0,3.4,16.5,568.0,669.85,526.77
2018,5,31,9,45,487.5,223.5,3.45,16.8,632.0,737.71,574.45
2018,5,31,10,0,521.0,246.0,3.5,17.1,696.0,795.95,614.39
2018,5,31,10,15,524.5,265.0,3.65,17.3,729.5,814.51,626.31
2018,5,31,10,30,528.0,284.0,3.8,17.5,763.0,835.51,640.1
2018,5,31,10,45,582.5,271.5,3.95,17.65,810.5,875.23,668.75
2018,5,31,11,0,637.0,259.0,4.1,17.8,858.0,909.02,693.03
2018,5,31,11,15,698.5,235.0,4.25,17.85,899.5,934.57,711.59
2018,5,31,11,30,760.0,211.0,4.4,17.9,941.0,947.68,720.99
2018,5,31,11,45,833.5,173.0,4.55,17.9,977.5,963.65,732.99
2018,5,31,12,0,907.0,135.0,4.7,17.9,1014.0,964.38,734.52
2018,5,31,12,15,917.5,129.5,4.8,17.8,1016.5,943.66,721.21
2018,5,31,12,30,928.0,124.0,4.9,17.7,1019.0,919.39,705.5
2018,5,31,12,45,923.0,125.5,5.0,17.65,1007.5,884.83,682.28
2018,5,31,13,0,918.0,127.0,5.1,17.6,996.0,847.65,657.01
2018,5,31,13,15,914.0,126.5,5.1,17.45,978.0,807.05,628.76
2018,5,31,13,30,910.0,126.0,5.1,17.3,960.0,764.11,598.1
2018,5,31,13,45,904.5,125.0,5.1,17.2,935.0,717.59,562.65
2018,5,31,14,0,899.0,124.0,5.1,17.1,910.0,669.22,524.98
2018,5,31,14,15,892.0,122.0,5.05,16.95,878.5,617.56,483.81
2018,5,31,14,30,885.0,120.0,5.0,16.8,847.0,564.65,440.57
2018,5,31,14,45,875.5,117.5,4.95,16.7,809.5,509.15,394.05
2018,5,31,15,0,866.0,115.0,4.9,16.6,772.0,453.14,345.84
2018,5,31,15,15,853.0,112.5,4.9,16.6,729.0,390.87,291.57
2018,5,31,15,30,840.0,110.0,4.9,16.6,686.0,333.01,239.8
2018,5,31,15,45,825.0,107.0,4.8,16.15,640.0,275.01,188.18
2018,5,31,16,0,810.0,104.0,4.7,15.7,594.0,218.21,139.0
2018,5,31,16,15,790.0,100.0,4.7,15.4,544.5,161.5,94.59
2018,5,31,16,30,770.0,96.0,4.7,15.1,495.0,107.09,61.94
2018,5,31,16,45,740.0,92.0,4.65,14.8,443.0,60.93,48.23
2018,5,31,17,0,710.0,88.0,4.6,14.5,391.0,60.05,47.72
2018,5,31,17,15,668.5,83.0,4.55,14.15,338.5,58.28,46.39
2018,5,31,17,30,627.0,78.0,4.5,13.8,286.0,56.45,44.94
2018,5,31,17,45,568.5,71.5,4.4,13.4,235.0,53.24,42.18
2018,5,31,18,0,510.0,65.0,4.3,13.0,184.0,49.96,39.2
2018,5,31,18,15,422.0,56.0,4.15,12.6,138.5,44.29,33.87
2018,5,31,18,30,334.0,47.0,4.0,12.2,93.0,36.42,26.33
2018,5,31,18,45,214.5,33.0,3.85,11.85,58.0,25.87,15.46
2018,5,31,19,0,95.0,19.0,3.7,11.5,23.0,15.05,0.0
2018,5,31,19,15,47.5,9.5,3.65,11.3,11.5,8.64,0.0
2018,5,31,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,1,4,45,35.0,6.5,2.1,10.0,7.5,0.0,0.0
2018,6,1,5,0,70.0,13.0,2.2,10.2,15.0,25.66,0.0
2018,6,1,5,15,191.5,26.5,2.25,10.6,45.5,87.79,44.53
2018,6,1,5,30,313.0,40.0,2.3,11.0,76.0,156.34,115.76
2018,6,1,5,45,408.0,48.5,2.35,11.35,120.0,220.79,173.69
2018,6,1,6,0,503.0,57.0,2.4,11.7,164.0,295.17,239.32
2018,6,1,6,15,566.0,63.0,2.35,12.25,214.0,361.0,296.68
2018,6,1,6,30,629.0,69.0,2.3,12.8,264.0,432.39,356.52
2018,6,1,6,45,673.5,74.0,2.25,13.35,317.0,496.91,408.65
2018,6,1,7,0,718.0,79.0,2.2,13.9,370.0,564.22,460.86
2018,6,1,7,15,749.5,82.0,2.15,14.6,422.0,620.58,502.51
2018,6,1,7,30,781.0,85.0,2.1,15.3,474.0,679.81,543.79
2018,6,1,7,45,805.0,87.5,2.05,16.0,525.0,732.98,578.47
2018,6,1,8,0,829.0,90.0,2.0,16.7,576.0,785.44,611.67
2018,6,1,8,15,847.0,92.5,2.0,17.4,624.5,824.69,635.22
2018,6,1,8,30,865.0,95.0,2.0,18.1,673.0,868.91,661.85
2018,6,1,8,45,879.0,96.5,2.05,18.85,717.0,906.38,683.75
2018,6,1,9,0,893.0,98.0,2.1,19.6,761.0,941.34,703.75
2018,6,1,9,15,905.5,99.0,2.1,20.25,801.5,971.59,720.16
2018,6,1,9,30,918.0,100.0,2.1,20.9,842.0,998.8,734.47
2018,6,1,9,45,928.5,99.0,2.05,21.5,875.5,1018.68,743.5
2018,6,1,10,0,939.0,98.0,2.0,22.1,909.0,1035.12,750.36
2018,6,1,10,15,944.5,99.0,2.05,22.6,936.0,1045.15,754.8
2018,6,1,10,30,950.0,100.0,2.1,23.1,963.0,1051.39,757.0
2018,6,1,10,45,953.5,101.0,2.1,23.6,983.0,1051.79,755.04
2018,6,1,11,0,957.0,102.0,2.1,24.1,1003.0,1048.31,750.83
2018,6,1,11,15,959.5,102.5,2.15,24.4,1015.5,1039.5,744.64
2018,6,1,11,30,962.0,103.0,2.2,24.7,1028.0,1026.89,736.19
2018,6,1,11,45,962.5,103.0,2.3,25.05,1032.5,1008.19,724.4
2018,6,1,12,0,963.0,103.0,2.4,25.4,1037.0,985.95,710.38
2018,6,1,12,15,959.5,105.5,2.5,25.6,1033.5,959.05,693.72
2018,6,1,12,30,956.0,108.0,2.6,25.8,1030.0,929.0,674.93
2018,6,1,12,45,950.5,110.0,2.7,26.0,1018.5,893.84,652.64
2018,6,1,13,0,945.0,112.0,2.8,26.2,1007.0,855.98,628.35
2018,6,1,13,15,941.0,111.5,2.85,26.25,988.5,814.56,601.46
2018,6,1,13,30,937.0,111.0,2.9,26.3,970.0,770.71,572.65
2018,6,1,13,45,931.5,110.0,3.0,26.35,945.0,723.2,539.07
2018,6,1,14,0,926.0,109.0,3.1,26.4,920.0,673.78,503.13
2018,6,1,14,15,918.5,107.5,3.2,26.35,887.5,621.12,463.96
2018,6,1,14,30,911.0,106.0,3.3,26.3,855.0,567.19,422.58
2018,6,1,14,45,901.0,104.0,3.4,26.25,817.0,510.68,377.9
2018,6,1,15,0,891.0,102.0,3.5,26.2,779.0,453.66,331.37
2018,6,1,15,15,878.5,100.0,3.5,26.2,736.0,395.49,282.47
2018,6,1,15,30,866.0,98.0,3.5,26.2,693.0,337.6,232.81
2018,6,1,15,45,850.5,95.0,3.6,25.8,646.0,278.74,182.71
2018,6,1,16,0,835.0,92.0,3.7,25.4,599.0,214.04,129.31
2018,6,1,16,15,814.5,88.5,3.7,25.05,548.5,156.29,85.7
2018,6,1,16,30,794.0,85.0,3.7,24.7,498.0,100.84,53.53
2018,6,1,16,45,766.5,81.0,3.7,24.35,446.0,59.05,44.75
2018,6,1,17,0,739.0,77.0,3.7,24.0,394.0,57.62,43.8
2018,6,1,17,15,701.5,73.0,3.45,23.3,342.0,56.05,42.74
2018,6,1,17,30,664.0,69.0,3.2,22.6,290.0,49.64,37.45
2018,6,1,17,45,611.0,63.0,2.95,21.95,239.5,46.52,34.89
2018,6,1,18,0,558.0,57.0,2.7,21.3,189.0,43.3,32.1
2018,6,1,18,15,476.5,49.5,2.45,20.45,143.0,38.61,27.88
2018,6,1,18,30,395.0,42.0,2.2,19.6,97.0,33.84,23.33
2018,6,1,18,45,267.5,30.5,1.95,18.7,61.0,25.09,14.49
2018,6,1,19,0,140.0,19.0,1.7,17.8,25.0,15.07,0.0
2018,6,1,19,15,70.0,9.5,1.65,17.45,12.5,8.64,0.0
