Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,59.36,44.86
2018,6,11,17,15,698.0,75.5,3.65,25.25,352.5,52.32,39.17
2018,6,11,17,30,662.0,71.0,3.5,24.6,301.0,50.59,37.91
2018,6,11,17,45,610.0,66.0,3.35,23.95,251.0,48.31,36.12
2018,6,11,18,0,558.0,61.0,3.2,23.3,201.0,45.99,34.18
2018,6,11,18,15,481.0,53.0,2.9,22.4,154.5,40.99,29.79
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,35.85,25.05
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,28.63,18.09
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,19.77,3.75
2018,6,11,19,15,86.5,13.0,1.95,19.2,18.0,11.82,0.0
2018,6,11,19,30,3.0,1.0,1.9,18.8,1.0,0.0,0.0
2018,6,11,19,45,1.5,0.5,1.85,18.4,0.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.75,15.5,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.7,15.8,17.0,32.78,0.0
2018,6,12,5,15,240.0,25.5,0.75,16.6,49.5,98.12,53.48
2018,6,12,5,30,375.0,37.0,0.8,17.4,82.0,169.78,121.8
2018,6,12,5,45,463.0,44.5,0.8,18.25,126.5,232.83,176.46
2018,6,12,6,0,551.0,52.0,0.8,19.1,171.0,305.16,237.38
2018,6,12,6,15,608.0,57.0,0.8,19.9,220.5,368.75,290.03
2018,6,12,6,30,665.0,62.0,0.8,20.7,270.0,435.48,342.95
2018,6,12,6,45,704.0,66.5,0.85,21.45,322.0,497.7,390.53
2018,6,12,7,0,743.0,71.0,0.9,22.2,374.0,562.07,437.73
2018,6,12,7,15,771.5,74.5,1.0,23.1,426.0,619.98,478.6
2018,6,12,7,30,800.0,78.0,1.1,24.0,478.0,678.3,517.43
2018,6,12,7,45,820.5,81.0,1.15,24.9,528.0,730.0,549.35
2018,6,12,8,0,841.0,84.0,1.2,25.8,578.0,774.42,575.62
2018,6,12,8,15,857.0,86.0,1.2,26.4,625.5,818.62,601.34
2018,6,12,8,30,873.0,88.0,1.2,27.0,673.0,860.98,625.32
2018,6,12,8,45,885.0,90.5,1.2,27.6,716.5,898.21,645.59
2018,6,12,9,0,897.0,93.0,1.2,28.2,760.0,932.85,663.96
2018,6,12,9,15,907.5,94.0,1.3,28.55,799.0,961.6,680.68
2018,6,12,9,30,918.0,95.0,1.4,28.9,838.0,987.28,695.54
2018,6,12,9,45,926.0,95.5,1.5,29.3,871.0,1006.75,706.45
2018,6,12,10,0,934.0,96.0,1.6,29.7,904.0,1022.75,715.33
2018,6,12,10,15,939.5,97.0,1.75,29.95,931.0,1033.22,722.05
2018,6,12,10,30,945.0,98.0,1.9,30.2,958.0,1039.95,726.57
2018,6,12,10,45,948.5,99.0,2.0,30.45,978.0,1040.91,726.97
2018,6,12,11,0,952.0,100.0,2.1,30.7,998.0,1038.04,725.16
2018,6,12,11,15,953.5,100.0,2.25,30.8,1010.0,1028.42,720.28
2018,6,12,11,30,955.0,100.0,2.4,30.9,1022.0,1015.07,713.12
2018,6,12,11,45,955.0,101.0,2.5,31.0,1027.0,997.64,702.89
2018,6,12,12,0,955.0,102.0,2.6,31.1,1032.0,976.7,690.46
2018,6,12,12,15,953.0,102.5,2.75,31.1,1028.5,950.14,675.1
2018,6,12,12,30,951.0,103.0,2.9,31.1,1025.0,920.46,657.58
2018,6,12,12,45,946.5,104.5,3.0,31.05,1014.5,886.59,636.93
2018,6,12,13,0,942.0,106.0,3.1,31.0,1004.0,849.99,614.26
2018,6,12,13,15,938.5,105.0,3.2,30.9,986.0,809.38,588.78
2018,6,12,13,30,935.0,104.0,3.3,30.8,968.0,766.32,561.32
2018,6,12,13,45,929.0,103.5,3.4,30.65,943.5,719.73,529.45
2018,6,12,14,0,923.0,103.0,3.5,30.5,919.0,671.26,494.93
2018,6,12,14,15,916.0,102.0,3.6,30.25,888.0,620.14,457.66
2018,6,12,14,30,909.0,101.0,3.7,30.0,857.0,567.7,418.16
2018,6,12,14,45,900.0,99.0,3.75,29.8,820.0,512.39,375.08
2018,6,12,15,0,891.0,97.0,3.8,29.6,783.0,456.45,330.11
2018,6,12,15,15,879.5,95.5,3.8,29.6,741.5,399.6,282.85
2018,6,12,15,30,868.0,94.0,3.8,29.6,700.0,342.86,234.71
2018,6,12,15,45,853.0,91.5,3.9,28.95,654.0,284.85,185.95
2018,6,12,16,0,838.0,89.0,4.0,28.3,608.0,227.86,138.81
2018,6,12,16,15,818.5,86.5,4.0,27.9,559.0,164.01,89.89
2018,6,12,16,30,799.0,84.0,4.0,27.5,510.0,109.35,56.35
2018,6,12,16,45,773.5,80.0,4.0,27.05,458.5,57.81,43.14
2018,6,12,17,0,748.0,76.0,4.0,26.6,407.0,56.35,42.19
2018,6,12,17,15,713.0,72.0,3.9,26.0,355.5,54.73,41.08
2018,6,12,17,30,678.0,68.0,3.8,25.4,304.0,48.41,35.91
2018,6,12,17,45,629.0,63.0,3.7,24.8,254.0,46.02,34.02
2018,6,12,18,0,580.0,58.0,3.6,24.2,204.0,43.58,31.97
2018,6,12,18,15,506.5,50.5,3.35,23.35,157.5,38.9,27.87
2018,6,12,18,30,433.0,43.0,3.1,22.5,111.0,34.08,23.44
2018,6,12,18,45,318.5,34.0,2.85,21.65,74.5,27.69,17.25
2018,6,12,19,0,204.0,25.0,2.6,20.8,38.0,19.8,4.35
2018,6,12,19,15,106.5,13.5,2.55,20.3,20.0,12.28,0.0
2018,6,12,19,30,9.0,2.0,2.5,19.8,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.45,19.25,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,1.6,14.05,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,1.7,14.2,17.0,31.94,0.0
2018,6,13,5,15,235.0,26.0,1.75,14.65,49.5,97.08,53.34
2018,6,13,5,30,369.0,38.0,1.8,15.1,82.0,168.55,122.4
2018,6,13,5,45,460.0,45.0,1.85,15.55,126.5,231.87,178.52
2018,6,13,6,0,551.0,52.0,1.9,16.0,171.0,304.68,241.72
2018,6,13,6,15,609.5,57.0,1.9,16.7,221.0,368.94,296.68
2018,6,13,6,30,668.0,62.0,1.9,17.4,271.0,436.5,352.25
2018,6,13,6,45,708.5,66.5,1.85,18.05,323.5,499.71,402.1
2018,6,13,7,0,749.0,71.0,1.8,18.7,376.0,565.23,451.56
2018,6,13,7,15,778.0,74.0,1.8,19.5,428.0,623.16,493.35
2018,6,13,7,30,807.0,77.0,1.8,20.3,480.0,681.53,532.88
2018,6,13,7,45,829.0,79.5,1.8,21.05,531.0,734.06,566.37
2018,6,13,8,0,851.0,82.0,1.8,21.8,582.0,779.5,594.09
2018,6,13,8,15,867.0,84.0,1.85,22.5,629.5,824.07,621.23
2018,6,13,8,30,883.0,86.0,1.9,23.2,677.0,866.79,646.63
2018,6,13,8,45,895.5,88.0,1.95,23.85,721.0,904.24,668.29
2018,6,13,9,0,908.0,90.0,2.0,24.5,765.0,939.09,688.03
2018,6,13,9,15,916.0,92.0,2.1,25.05,803.5,966.9,703.86
2018,6,13,9,30,924.0,94.0,2.2,25.6,842.0,991.5,717.64
2018,6,13,9,45,929.0,97.0,2.3,26.1,875.0,1010.89,728.25
2018,6,13,10,0,934.0,100.0,2.4,26.6,908.0,1026.66,736.65
2018,6,13,10,15,939.0,101.5,2.5,27.0,935.0,1037.15,742.09
2018,6,13,10,30,944.0,103.0,2.6,27.4,962.0,1043.89,745.29
2018,6,13,10,45,947.5,103.5,2.75,27.8,982.0,1044.32,745.12
2018,6,13,11,0,951.0,104.0,2.9,28.2,1002.0,1040.94,742.64
2018,6,13,11,15,953.0,105.0,3.0,28.45,1015.0,1032.78,737.22
2018,6,13,11,30,955.0,106.0,3.1,28.7,1028.0,1020.86,729.52
2018,6,13,11,45,955.5,106.5,3.2,28.95,1033.0,1003.37,718.34
2018,6,13,12,0,956.0,107.0,3.3,29.2,1038.0,982.38,704.95
2018,6,13,12,15,955.5,107.0,3.35,29.2,1035.5,956.66,688.87
2018,6,13,12,30,955.0,107.0,3.4,29.2,1033.0,927.75,670.69
2018,6,13,12,45,953.0,106.5,3.5,29.25,1023.0,894.05,649.45
2018,6,13,13,0,951.0,106.0,3.6,29.3,1013.0,857.48,626.13
2018,6,13,13,15,947.5,105.5,3.65,29.15,995.5,817.02,600.22
2018,6,13,13,30,944.0,105.0,3.7,29.0,978.0,774.07,572.34
2018,6,13,13,45,939.0,104.0,3.7,28.9,953.5,727.37,539.56
2018,6,13,14,0,934.0,103.0,3.7,28.8,929.0,678.69,504.13
2018,6,13,14,15,927.5,101.5,3.75,28.6,898.0,626.96,465.89
2018,6,13,14,30,921.0,100.0,3.8,28.4,867.0,573.82,425.42
2018,6,13,14,45,912.0,98.5,3.8,28.15,830.0,518.33,381.88
2018,6,13,15,0,903.0,97.0,3.8,27.9,793.0,462.18,336.44
2018,6,13,15,15,891.5,95.0,3.8,27.9,751.0,404.29,288.09
2018,6,13,15,30,880.0,93.0,3.8,27.9,709.0,346.52,238.81
2018,6,13,15,45,865.5,91.0,3.9,27.2,663.0,288.35,189.57
2018,6,13,16,0,851.0,89.0,4.0,26.5,617.0,231.1,141.84
2018,6,13,16,15,831.5,86.0,4.0,25.95,567.0,166.11,91.66
2018,6,13,16,30,812.0,83.0,4.0,25.4,517.0,110.31,56.94
2018,6,13,16,45,786.0,80.0,4.0,24.85,465.5,57.88,43.6
2018,6,13,17,0,760.0,77.0,4.0,24.3,414.0,57.17,43.3
2018,6,13,17,15,725.0,73.0,3.95,23.65,362.0,55.57,42.22
2018,6,13,17,30,690.0,69.0,3.9,23.0,310.0,49.18,36.96
2018,6,13,17,45,640.0,63.5,3.85,22.3,259.0,46.43,34.75
2018,6,13,18,0,590.0,58.0,3.8,21.6,208.0,43.58,32.34
2018,6,13,18,15,516.5,51.0,3.7,20.8,161.0,39.31,28.56
2018,6,13,18,30,443.0,44.0,3.6,20.0,114.0,34.95,24.47
2018,6,13,18,45,329.0,34.5,3.5,19.25,76.5,28.12,17.86
2018,6,13,19,0,215.0,25.0,3.4,18.5,39.0,21.08,5.69
2018,6,13,19,15,113.0,13.5,3.35,18.0,20.5,12.28,0.0
2018,6,13,19,30,11.0,2.0,3.3,17.5,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.3,17.0,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,14,4,45,48.0,7.0,2.35,12.75,8.5,0.0,0.0
2018,6,14,5,0,96.0,14.0,2.4,12.9,17.0,30.92,0.0
2018,6,14,5,15,229.5,26.0,2.4,13.35,49.5,95.47,52.59
2018,6,14,5,30,363.0,38.0,2.4,13.8,82.0,166.37,121.49
2018,6,14,5,45,456.0,46.0,2.45,14.2,127.0,231.06,179.11
2018,6,14,6,0,549.0,54.0,2.5,14.6,172.0,305.58,244.29
2018,6,14,6,15,609.0,59.0,2.5,15.2,222.5,370.5,300.49
2018,6,14,6,30,669.0,64.0,2.5,15.8,273.0,440.62,358.9
2018,6,14,6,45,711.5,67.5,2.5,16.35,325.5,501.99,408.44
2018,6,14,7,0,754.0,71.0,2.5,16.9,378.0,567.75,459.42
2018,6,14,7,15,783.5,74.0,2.45,17.6,430.5,626.25,502.49
2018,6,14,7,30,813.0,77.0,2.4,18.3,483.0,685.21,543.26
2018,6,14,7,45,836.0,79.0,2.35,19.05,534.5,732.35,573.29
2018,6,14,8,0,859.0,81.0,2.3,19.8,586.0,784.13,605.86
2018,6,14,8,15,875.5,83.0,2.3,20.4,634.0,829.42,633.77
2018,6,14,8,30,892.0,85.0,2.3,21.0,682.0,872.87,659.92
2018,6,14,8,45,904.5,87.0,2.3,21.65,726.5,910.62,681.65
2018,6,14,9,0,917.0,89.0,2.3,22.3,771.0,945.74,701.36
2018,6,14,9,15,928.0,89.5,2.35,22.85,810.5,974.94,717.74
2018,6,14,9,30,939.0,90.0,2.4,23.4,850.0,1001.04,732.08
2018,6,14,9,45,948.0,90.0,2.45,23.9,884.0,1021.37,742.81
2018,6,14,10,0,957.0,90.0,2.5,24.4,918.0,1038.19,751.38
2018,6,14,10,15,962.5,90.5,2.6,24.9,945.0,1048.45,756.38
2018,6,14,10,30,968.0,91.0,2.7,25.4,972.0,1054.91,759.11
2018,6,14,10,45,971.5,92.0,2.75,25.85,992.5,1056.05,758.24
2018,6,14,11,0,975.0,93.0,2.8,26.3,1013.0,1053.27,755.05
2018,6,14,11,15,977.5,93.0,2.9,26.6,1026.0,1044.62,749.19
2018,6,14,11,30,980.0,93.0,3.0,26.9,1039.0,1032.13,741.01
2018,6,14,11,45,981.0,93.0,3.1,27.2,1044.5,1014.47,729.59
2018,6,14,12,0,982.0,93.0,3.2,27.5,1050.0,993.19,715.89
2018,6,14,12,15,980.0,94.0,3.3,27.5,1047.0,966.68,699.64
2018,6,14,12,30,978.0,95.0,3.4,27.5,1044.0,936.92,681.19
2018,6,14,12,45,974.5,96.0,3.55,27.55,1033.5,902.8,659.88
2018,6,14,13,0,971.0,97.0,3.7,27.6,1023.0,865.79,636.4
2018,6,14,13,15,967.5,96.5,3.75,27.45,1005.5,824.71,609.91
2018,6,14,13,30,964.0,96.0,3.8,27.3,988.0,781.08,581.39
2018,6,14,13,45,959.0,95.5,3.9,27.15,963.5,734.07,548.94
2018,6,14,14,0,954.0,95.0,4.0,27.0,939.0,685.02,513.32
2018,6,14,14,15,947.0,94.5,4.05,26.75,908.0,632.98,474.52
2018,6,14,14,30,940.0,94.0,4.1,26.5,877.0,579.53,433.44
2018,6,14,14,45,931.0,93.0,4.15,26.2,840.0,523.55,389.22
2018,6,14,15,0,922.0,92.0,4.2,25.9,803.0,466.86,342.97
2018,6,14,15,15,911.5,89.5,4.2,25.9,760.5,407.96,293.26
2018,6,14,15,30,901.0,87.0,4.2,25.9,718.0,349.05,242.48
2018,6,14,15,45,886.0,85.5,4.2,25.2,671.5,290.02,191.9
2018,6,14,16,0,871.0,84.0,4.2,24.5,625.0,231.96,142.94
2018,6,14,16,15,852.0,82.0,4.1,24.05,575.5,174.19,97.87
2018,6,14,16,30,833.0,80.0,4.0,23.6,526.0,110.37,56.47
2018,6,14,16,45,808.5,76.5,3.95,23.15,474.0,55.49,41.89
2018,6,14,17,0,784.0,73.0,3.9,22.7,422.0,54.29,41.13
2018,6,14,17,15,751.0,69.0,3.8,22.1,369.5,52.55,39.89
2018,6,14,17,30,718.0,65.0,3.7,21.5,317.0,50.75,38.56
2018,6,14,17,45,671.0,60.0,3.6,20.95,265.5,47.97,36.3
2018,6,14,18,0,624.0,55.0,3.5,20.4,214.0,41.28,30.51
2018,6,14,18,15,553.0,49.0,3.3,19.7,166.5,37.72,27.32
2018,6,14,18,30,482.0,43.0,3.1,19.0,119.0,34.12,23.89
2018,6,14,18,45,368.5,33.5,2.9,18.3,80.0,27.21,17.23
2018,6,14,19,0,255.0,24.0,2.7,17.6,41.0,20.09,5.69
2018,6,14,19,15,135.0,13.0,2.65,17.2,21.5,11.82,0.0
2018,6,14,19,30,15.0,2.0,2.6,16.8,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.55,16.35,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,1.85,12.25,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,1.9,12.4,16.0,28.4,0.0
2018,6,15,5,15,211.0,27.0,1.95,12.8,48.5,91.23,50.17
2018,6,15,5,30,339.0,40.0,2.0,13.2,81.0,160.53,117.49
2018,6,15,5,45,434.0,48.0,2.0,13.55,125.5,224.76,174.48
2018,6,15,6,0,529.0,56.0,2.0,13.9,170.0,298.93,239.15
2018,6,15,6,15,590.5,61.5,2.0,14.45,220.0,364.1,295.41
2018,6,15,6,30,652.0,67.0,2.0,15.0,270.0,434.65,354.01
2018,6,15,6,45,696.5,70.0,2.05,15.55,322.5,495.55,403.18
2018,6,15,7,0,741.0,73.0,2.1,16.1,375.0,561.32,454.25
2018,6,15,7,15,771.0,76.0,2.1,16.7,427.0,619.58,497.43
2018,6,15,7,30,801.0,79.0,2.1,17.3,479.0,678.37,538.64
2018,6,15,7,45,824.5,81.0,2.1,17.9,530.0,731.24,573.43
2018,6,15,8,0,848.0,83.0,2.1,18.5,581.0,777.12,602.44
2018,6,15,8,15,865.0,84.5,2.15,19.1,628.5,821.88,630.53
2018,6,15,8,30,882.0,86.0,2.2,19.7,676.0,864.87,656.94
2018,6,15,8,45,895.5,87.5,2.25,20.35,720.5,902.68,679.32
2018,6,15,9,0,909.0,89.0,2.3,21.0,765.0,937.96,699.79
2018,6,15,9,15,917.0,91.5,2.4,21.5,803.5,966.43,716.47
2018,6,15,9,30,925.0,94.0,2.5,22.0,842.0,991.68,731.05
2018,6,15,9,45,930.0,96.0,2.6,22.5,874.5,1010.1,741.18
2018,6,15,10,0,935.0,98.0,2.7,23.0,907.0,1024.94,749.09
2018,6,15,10,15,941.0,98.5,2.8,23.3,934.0,1035.5,754.92
2018,6,15,10,30,947.0,99.0,2.9,23.6,961.0,1042.35,758.48
2018,6,15,10,45,951.0,100.0,3.0,23.95,981.5,1043.94,758.63
2018,6,15,11,0,955.0,101.0,3.1,24.3,1002.0,1041.69,756.45
2018,6,15,11,15,957.5,101.0,3.2,24.5,1015.0,1033.16,750.77
2018,6,15,11,30,960.0,101.0,3.3,24.7,1028.0,1020.87,742.78
2018,6,15,11,45,961.0,101.0,3.4,24.9,1033.0,1003.48,731.54
2018,6,15,12,0,962.0,101.0,3.5,25.1,1038.0,982.56,718.03
2018,6,15,12,15,958.0,103.5,3.6,25.1,1035.0,956.08,701.4
2018,6,15,12,30,954.0,106.0,3.7,25.1,1032.0,926.49,682.65
2018,6,15,12,45,947.5,109.0,3.8,25.1,1021.0,892.33,660.7
2018,6,15,13,0,941.0,112.0,3.9,25.1,1010.0,855.51,636.77
2018,6,15,13,15,937.5,111.0,3.95,24.95,992.5,815.04,610.24
2018,6,15,13,30,934.0,110.0,4.0,24.8,975.0,772.13,581.74
2018,6,15,13,45,928.5,109.5,4.1,24.65,950.5,726.0,548.99
2018,6,15,14,0,923.0,109.0,4.2,24.5,926.0,677.96,513.63
2018,6,15,14,15,916.0,107.5,4.25,24.25,895.0,626.5,474.82
2018,6,15,14,30,909.0,106.0,4.3,24.0,864.0,573.71,433.83
2018,6,15,14,45,899.0,105.0,4.35,23.75,827.0,518.79,389.91
2018,6,15,15,0,889.0,104.0,4.4,23.5,790.0,463.31,344.22
2018,6,15,15,15,877.0,101.5,4.4,23.5,748.0,405.61,295.14
2018,6,15,15,30,865.0,99.0,4.4,23.5,706.0,348.09,245.19
2018,6,15,15,45,849.5,96.5,4.55,22.7,659.5,290.12,195.4
2018,6,15,16,0,834.0,94.0,4.7,21.9,613.0,226.25,141.64
2018,6,15,16,15,814.5,90.5,4.7,21.35,563.5,168.93,96.37
2018,6,15,16,30,795.0,87.0,4.7,20.8,514.0,113.74,60.92
2018,6,15,16,45,769.5,83.5,4.75,20.2,463.0,60.83,47.01
2018,6,15,17,0,744.0,80.0,4.8,19.6,412.0,59.27,45.98
2018,6,15,17,15,711.0,75.0,4.7,18.95,360.5,56.99,44.29
2018,6,15,17,30,678.0,70.0,4.6,18.3,309.0,49.77,38.22
2018,6,15,17,45,631.5,64.0,4.55,17.65,258.5,46.69,35.68
2018,6,15,18,0,585.0,58.0,4.5,17.0,208.0,43.47,32.9
2018,6,15,18,15,514.5,51.0,4.35,16.45,161.5,39.22,29.03
2018,6,15,18,30,444.0,44.0,4.2,15.9,115.0,34.86,24.87
2018,6,15,18,45,335.0,34.5,4.0,15.35,77.5,28.03,18.19
2018,6,15,19,0,226.0,25.0,3.8,14.8,40.0,20.98,6.77
2018,6,15,19,15,119.0,13.5,3.7,14.5,21.0,12.28,0.0
2018,6,15,19,30,12.0,2.0,3.6,14.2,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.5,13.9,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,4,45,42.5,7.5,2.3,11.05,8.5,0.0,0.0
2018,6,16,5,0,85.0,15.0,2.3,11.1,17.0,29.62,0.0
2018,6,16,5,15,212.5,27.5,2.3,11.35,49.0,91.96,50.67
2018,6,16,5,30,340.0,40.0,2.3,11.6,81.0,160.5,118.14
2018,6,16,5,45,349.0,45.0,2.3,11.8,104.0,190.62,149.07
2018,6,16,6,0,358.0,50.0,2.3,12.0,127.0,220.59,178.44
2018,6,16,6,15,179.0,57.0,2.3,12.35,95.5,149.83,122.62
2018,6,16,6,30,0.0,64.0,2.3,12.7,64.0,56.63,43.12
2018,6,16,6,45,0.0,78.5,2.3,13.1,78.5,70.0,54.44
2018,6,16,7,0,0.0,93.0,2.3,13.5,93.0,83.39,65.5
2018,6,16,7,15,2.5,123.5,2.3,14.0,124.5,114.04,90.85
2018,6,16,7,30,5.0,154.0,2.3,14.5,156.0,145.13,116.05
2018,6,16,7,45,14.5,182.0,2.3,15.05,190.0,179.3,143.51
2018,6,16,8,0,24.0,210.0,2.3,15.6,224.0,214.18,171.04
2018,6,16,8,15,109.0,247.0,2.35,16.1,319.0,347.78,278.06
2018,6,16,8,30,194.0,284.0,2.4,16.6,414.0,462.9,366.63
2018,6,16,8,45,477.0,218.0,2.45,17.1,565.5,677.89,530.99
2018,6,16,9,0,760.0,152.0,2.5,17.6,717.0,878.39,672.18
2018,6,16,9,15,843.5,123.5,2.6,18.05,781.0,941.17,711.43
2018,6,16,9,30,927.0,95.0,2.7,18.5,845.0,994.33,744.87
2018,6,16,9,45,934.5,96.0,2.8,18.95,878.5,1014.16,755.95
2018,6,16,10,0,942.0,97.0,2.9,19.4,912.0,1030.47,765.07
2018,6,16,10,15,947.0,98.5,2.95,19.7,939.0,1041.21,770.59
2018,6,16,10,30,952.0,100.0,3.0,20.0,966.0,1048.17,773.79
2018,6,16,10,45,955.5,100.5,3.1,20.3,986.0,1048.79,773.45
2018,6,16,11,0,959.0,101.0,3.2,20.6,1006.0,1045.57,770.75
2018,6,16,11,15,960.5,101.5,3.25,20.75,1018.5,1036.58,764.4
2018,6,16,11,30,962.0,102.0,3.3,20.9,1031.0,1023.83,755.73
2018,6,16,11,45,962.5,102.5,3.4,21.0,1036.0,1006.45,744.64
2018,6,16,12,0,963.0,103.0,3.5,21.1,1041.0,985.54,731.23
2018,6,16,12,15,958.5,105.5,3.5,21.15,1037.5,958.61,713.26
2018,6,16,12,30,954.0,108.0,3.5,21.2,1034.0,928.6,693.24
2018,6,16,12,45,947.0,111.0,3.55,21.2,1022.5,894.04,670.52
2018,6,16,13,0,940.0,114.0,3.6,21.2,1011.0,856.86,645.86
2018,6,16,13,15,936.0,113.5,3.65,21.2,993.5,816.51,618.81
2018,6,16,13,30,932.0,113.0,3.7,21.2,976.0,773.75,589.81
2018,6,16,13,45,926.5,112.0,3.7,21.15,951.5,727.31,555.91
2018,6,16,14,0,921.0,111.0,3.7,21.1,927.0,678.96,519.58
2018,6,16,14,15,914.0,109.5,3.75,20.9,896.0,627.61,480.52
2018,6,16,14,30,907.0,108.0,3.8,20.7,865.0,574.94,439.24
2018,6,16,14,45,897.5,106.5,3.85,20.55,828.0,519.97,394.83
2018,6,16,15,0,888.0,105.0,3.9,20.4,791.0,464.4,348.54
2018,6,16,15,15,876.5,103.0,3.9,20.4,749.5,407.34,299.55
2018,6,16,15,30,865.0,101.0,3.9,20.4,708.0,350.39,249.62
2018,6,16,15,45,849.0,98.5,3.95,19.85,661.5,292.27,199.01
2018,6,16,16,0,833.0,96.0,4.0,19.3,615.0,228.38,144.64
2018,6,16,16,15,812.0,93.5,4.0,18.95,565.5,171.66,99.45
2018,6,16,16,30,791.0,91.0,4.0,18.6,516.0,117.24,64.19
2018,6,16,16,45,764.0,87.5,4.0,18.2,464.5,64.53,50.59
2018,6,16,17,0,737.0,84.0,4.0,17.8,413.0,62.27,48.94
2018,6,16,17,15,700.5,80.0,3.95,17.35,361.5,55.38,43.17
2018,6,16,17,30,664.0,76.0,3.9,16.9,310.0,54.16,42.31
2018,6,16,17,45,612.0,70.0,3.9,16.45,259.0,51.25,39.89
2018,6,16,18,0,560.0,64.0,3.9,16.0,208.0,48.24,37.27
2018,6,16,18,15,483.5,57.0,3.8,15.55,161.5,44.21,33.57
2018,6,16,18,30,407.0,50.0,3.7,15.1,115.0,40.14,29.59
2018,6,16,18,45,293.0,39.0,3.6,14.7,77.5,30.43,20.32
2018,6,16,19,0,179.0,28.0,3.5,14.3,40.0,22.13,7.88
2018,6,16,19,15,93.0,15.0,3.45,14.15,21.0,13.64,0.0
2018,6,16,19,30,7.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,6,16,19,45,3.5,1.0,3.4,13.85,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,40.5,7.0,1.2,11.65,8.0,0.0,0.0
2018,6,17,5,0,81.0,14.0,1.1,11.7,16.0,27.9,0.0
2018,6,17,5,15,202.0,27.5,1.1,11.95,47.5,89.12,48.59
2018,6,17,5,30,323.0,41.0,1.1,12.2,79.0,155.87,114.17
2018,6,17,5,45,367.0,51.0,1.1,12.4,114.0,202.82,157.7
2018,6,17,6,0,411.0,61.0,1.1,12.6,149.0,254.17,203.85
2018,6,17,6,15,397.5,79.5,1.1,13.05,183.0,288.09,234.61
2018,6,17,6,30,384.0,98.0,1.1,13.5,217.0,323.11,264.49
2018,6,17,6,45,525.0,93.0,1.15,13.9,287.5,423.78,345.91
2018,6,17,7,0,666.0,88.0,1.2,14.3,358.0,532.7,430.65
2018,6,17,7,15,722.0,86.5,1.25,14.85,415.5,599.71,480.32
2018,6,17,7,30,778.0,85.0,1.3,15.4,473.0,667.73,529.08
2018,6,17,7,45,800.0,88.0,1.35,15.9,523.0,719.77,563.47
2018,6,17,8,0,822.0,91.0,1.4,16.4,573.0,771.02,596.71
2018,6,17,8,15,838.0,93.5,1.5,16.9,620.0,815.61,625.26
2018,6,17,8,30,854.0,96.0,1.6,17.4,667.0,851.06,647.26
2018,6,17,8,45,867.0,98.0,1.65,17.9,710.5,888.16,669.67
2018,6,17,9,0,880.0,100.0,1.7,18.4,754.0,922.8,690.18
2018,6,17,9,15,890.5,101.5,1.85,18.8,793.0,951.85,708.36
2018,6,17,9,30,901.0,103.0,2.0,19.2,832.0,977.89,724.56
2018,6,17,9,45,909.0,104.5,2.1,19.6,865.5,998.32,736.5
2018,6,17,10,0,917.0,106.0,2.2,20.0,899.0,1015.33,746.31
2018,6,17,10,15,923.0,106.5,2.3,20.3,925.5,1025.78,752.25
2018,6,17,10,30,929.0,107.0,2.4,20.6,952.0,1032.58,755.98
2018,6,17,10,45,933.5,107.0,2.5,20.9,972.0,1033.67,756.14
2018,6,17,11,0,938.0,107.0,2.6,21.2,992.0,1031.02,754.01
2018,6,17,11,15,940.0,108.0,2.7,21.35,1005.0,1023.15,749.06
2018,6,17,11,30,942.0,109.0,2.8,21.5,1018.0,1011.58,741.79
2018,6,17,11,45,943.5,108.5,2.95,21.7,1023.5,994.48,731.26
2018,6,17,12,0,945.0,108.0,3.1,21.9,1029.0,973.92,718.42
2018,6,17,12,15,942.5,109.5,3.15,21.95,1026.5,948.26,701.8
2018,6,17,12,30,940.0,111.0,3.2,22.0,1024.0,919.52,683.12
2018,6,17,12,45,935.5,112.5,3.3,22.05,1013.5,886.16,661.55
2018,6,17,13,0,931.0,114.0,3.4,22.1,1003.0,850.1,637.96
2018,6,17,13,15,928.5,112.5,3.45,22.05,986.0,810.42,611.63
2018,6,17,13,30,926.0,111.0,3.5,22.0,969.0,768.24,583.29
2018,6,17,13,45,921.5,109.5,3.5,21.95,945.0,722.38,550.05
2018,6,17,14,0,917.0,108.0,3.5,21.9,921.0,674.53,514.27
2018,6,17,14,15,910.5,107.0,3.55,21.8,891.0,624.15,475.91
2018,6,17,14,30,904.0,106.0,3.6,21.7,861.0,572.39,435.35
2018,6,17,14,45,896.0,103.5,3.6,21.55,824.5,517.54,391.19
2018,6,17,15,0,888.0,101.0,3.6,21.4,788.0,461.95,345.08
2018,6,17,15,15,876.5,99.0,3.6,21.4,746.5,404.96,296.42
2018,6,17,15,30,865.0,97.0,3.6,21.4,705.0,348.08,246.79
2018,6,17,15,45,850.0,94.5,3.6,20.95,659.0,290.29,196.53
2018,6,17,16,0,835.0,92.0,3.6,20.5,613.0,226.49,142.35
2018,6,17,16,15,816.0,89.0,3.55,20.2,564.0,169.57,97.02
2018,6,17,16,30,797.0,86.0,3.5,19.9,515.0,114.71,61.34
2018,6,17,16,45,771.0,82.5,3.45,19.6,464.0,61.65,47.82
2018,6,17,17,0,745.0,79.0,3.4,19.3,413.0,58.43,45.31
2018,6,17,17,15,711.0,74.5,3.35,18.9,361.5,56.51,43.88
2018,6,17,17,30,677.0,70.0,3.3,18.5,310.0,49.7,38.13
2018,6,17,17,45,628.5,65.0,3.2,18.05,260.0,47.38,36.23
2018,6,17,18,0,580.0,60.0,3.1,17.6,210.0,45.0,34.18
2018,6,17,18,15,508.0,53.5,3.0,17.1,163.5,41.24,30.75
2018,6,17,18,30,436.0,47.0,2.9,16.6,117.0,37.43,27.07
2018,6,17,18,45,326.0,36.5,2.8,16.05,79.0,29.78,19.69
2018,6,17,19,0,216.0,26.0,2.7,15.5,41.0,21.85,8.0
2018,6,17,19,15,114.0,14.0,2.65,15.2,21.5,12.73,0.0
2018,6,17,19,30,12.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.55,14.55,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,4,45,47.0,6.5,0.9,12.75,8.0,0.0,0.0
2018,6,18,5,0,94.0,13.0,1.0,12.9,16.0,29.34,0.0
2018,6,18,5,15,220.5,25.5,0.95,13.35,47.5,91.65,49.06
2018,6,18,5,30,347.0,38.0,0.9,13.8,79.0,160.16,116.13
2018,6,18,5,45,434.5,46.0,0.9,14.2,122.5,221.69,170.47
2018,6,18,6,0,522.0,54.0,0.9,14.6,166.0,292.46,231.5
2018,6,18,6,15,579.5,60.0,0.95,15.25,215.0,355.72,285.29
2018,6,18,6,30,637.0,66.0,1.0,15.9,264.0,424.03,341.09
2018,6,18,6,45,677.0,70.5,1.0,16.5,315.0,485.16,389.05
2018,6,18,7,0,717.0,75.0,1.0,17.1,366.0,546.91,435.54
2018,6,18,7,15,746.0,79.0,1.1,17.95,417.5,604.58,477.47
2018,6,18,7,30,775.0,83.0,1.2,18.8,469.0,662.76,517.9
2018,6,18,7,45,784.0,89.5,1.25,19.6,515.0,708.89,547.13
2018,6,18,8,0,793.0,96.0,1.3,20.4,561.0,753.26,574.59
2018,6,18,8,15,808.5,100.5,1.45,20.95,608.0,798.75,603.94
2018,6,18,8,30,824.0,105.0,1.6,21.5,655.0,842.46,631.68
2018,6,18,8,45,848.5,102.5,1.7,22.1,701.5,876.28,651.84
2018,6,18,9,0,873.0,100.0,1.8,22.7,748.0,916.04,675.83
2018,6,18,9,15,880.0,103.5,1.9,23.0,786.0,943.88,692.54
2018,6,18,9,30,887.0,107.0,2.0,23.3,824.0,968.56,707.31
2018,6,18,9,45,891.0,110.5,2.1,23.65,856.0,987.04,717.97
2018,6,18,10,0,895.0,114.0,2.2,24.0,888.0,1002.01,726.49
2018,6,18,10,15,895.5,119.0,2.3,24.2,913.5,1011.47,732.0
2018,6,18,10,30,896.0,124.0,2.4,24.4,939.0,1017.18,735.26
2018,6,18,10,45,905.0,121.0,2.5,24.65,959.5,1019.61,736.41
2018,6,18,11,0,914.0,118.0,2.6,24.9,980.0,1018.42,735.35
2018,6,18,11,15,916.5,118.5,2.65,25.05,993.0,1010.66,730.01
2018,6,18,11,30,919.0,119.0,2.7,25.2,1006.0,999.28,722.49
2018,6,18,11,45,920.0,119.0,2.8,25.35,1011.5,982.48,712.01
2018,6,18,12,0,921.0,119.0,2.9,25.5,1017.0,962.3,699.38
2018,6,18,12,15,925.0,116.0,3.0,25.6,1016.0,938.85,684.72
2018,6,18,12,30,929.0,113.0,3.1,25.7,1015.0,912.15,667.87
2018,6,18,12,45,932.0,109.0,3.2,25.8,1006.5,880.53,647.64
2018,6,18,13,0,935.0,105.0,3.3,25.9,998.0,845.83,625.2
2018,6,18,13,15,932.0,104.5,3.4,25.85,981.5,806.62,599.83
2018,6,18,13,30,929.0,104.0,3.5,25.8,965.0,764.92,572.46
2018,6,18,13,45,924.5,102.5,3.6,25.8,941.0,719.02,540.15
2018,6,18,14,0,920.0,101.0,3.7,25.8,917.0,671.14,505.02
2018,6,18,14,15,913.5,100.0,3.7,25.65,887.0,620.72,467.02
2018,6,18,14,30,907.0,99.0,3.7,25.5,857.0,568.91,426.89
2018,6,18,14,45,898.5,97.0,3.75,25.4,820.5,514.17,383.38
2018,6,18,15,0,890.0,95.0,3.8,25.3,784.0,458.72,337.95
2018,6,18,15,15,879.0,93.5,3.8,25.3,743.0,402.29,290.3
2018,6,18,15,30,868.0,92.0,3.8,25.3,702.0,345.9,241.64
2018,6,18,15,45,854.0,89.5,3.85,24.85,657.0,288.27,192.12
2018,6,18,16,0,840.0,87.0,3.9,24.4,612.0,231.51,144.04
2018,6,18,16,15,822.0,84.0,3.9,24.05,563.5,167.39,93.57
2018,6,18,16,30,804.0,81.0,3.9,23.7,515.0,112.28,58.0
2018,6,18,16,45,780.0,78.0,3.9,23.4,464.5,59.22,44.99
2018,6,18,17,0,756.0,75.0,3.9,23.1,414.0,55.44,42.03
2018,6,18,17,15,723.5,71.0,3.8,22.65,363.0,53.8,40.86
2018,6,18,17,30,691.0,67.0,3.7,22.2,312.0,52.08,39.59
2018,6,18,17,45,645.0,62.0,3.65,21.7,262.0,45.13,33.71
2018,6,18,18,0,599.0,57.0,3.6,21.2,212.0,42.63,31.59
2018,6,18,18,15,529.5,50.0,3.35,20.6,165.0,38.33,27.76
2018,6,18,18,30,460.0,43.0,3.1,20.0,118.0,33.9,23.63
2018,6,18,18,45,351.5,34.0,2.85,19.35,80.0,27.47,17.47
2018,6,18,19,0,243.0,25.0,2.6,18.7,42.0,20.86,7.51
2018,6,18,19,15,129.0,13.5,2.55,18.3,22.0,12.28,0.0
2018,6,18,19,30,15.0,2.0,2.5,17.9,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.4,17.5,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,1.5,14.4,16.0,32.61,0.0
2018,6,19,5,15,249.0,24.0,1.55,14.85,48.5,96.9,50.91
2018,6,19,5,30,386.0,35.0,1.6,15.3,81.0,168.68,121.42
2018,6,19,5,45,474.0,42.0,1.65,15.75,125.0,231.15,176.98
2018,6,19,6,0,562.0,49.0,1.7,16.2,169.0,302.96,239.38
2018,6,19,6,15,618.0,54.0,1.75,16.85,218.5,366.29,293.76
2018,6,19,6,30,674.0,59.0,1.8,17.5,268.0,432.99,348.87
2018,6,19,6,45,713.5,63.0,1.8,18.15,320.0,495.18,398.19
2018,6,19,7,0,753.0,67.0,1.8,18.8,372.0,559.6,447.17
2018,6,19,7,15,780.5,70.0,1.8,19.45,423.5,616.65,488.74
2018,6,19,7,30,808.0,73.0,1.8,20.1,475.0,674.05,528.04
2018,6,19,7,45,829.0,75.5,1.8,20.7,525.5,720.25,557.52
2018,6,19,8,0,850.0,78.0,1.8,21.3,576.0,770.86,589.46
2018,6,19,8,15,865.5,80.5,1.8,22.05,623.5,815.73,616.33
2018,6,19,8,30,881.0,83.0,1.8,22.8,671.0,858.74,641.4
2018,6,19,8,45,893.0,85.0,1.8,23.55,714.5,895.92,662.13
2018,6,19,9,0,905.0,87.0,1.8,24.3,758.0,930.51,680.89
2018,6,19,9,15,913.0,89.0,1.8,24.85,796.5,958.54,695.72
2018,6,19,9,30,921.0,91.0,1.8,25.4,835.0,983.38,708.46
2018,6,19,9,45,926.5,93.5,1.85,25.95,868.0,1003.01,718.52
2018,6,19,10,0,932.0,96.0,1.9,26.5,901.0,1019.07,726.42
2018,6,19,10,15,937.5,96.5,1.95,26.8,928.0,1029.36,731.53
2018,6,19,10,30,943.0,97.0,2.0,27.1,955.0,1035.95,734.49
2018,6,19,10,45,947.0,97.5,2.05,27.45,975.0,1037.29,734.19
2018,6,19,11,0,951.0,98.0,2.1,27.8,995.0,1034.83,731.68
2018,6,19,11,15,953.5,98.0,2.2,27.95,1008.0,1026.61,726.89
2018,6,19,11,30,956.0,98.0,2.3,28.1,1021.0,1014.64,719.85
2018,6,19,11,45,957.0,98.5,2.4,28.3,1027.0,998.07,709.81
2018,6,19,12,0,958.0,99.0,2.5,28.5,1033.0,977.96,697.55
2018,6,19,12,15,956.0,100.0,2.6,28.55,1030.5,952.21,682.07
2018,6,19,12,30,954.0,101.0,2.7,28.6,1028.0,923.31,664.48
2018,6,19,12,45,950.0,102.5,2.8,28.6,1018.0,890.15,644.1
2018,6,19,13,0,946.0,104.0,2.9,28.6,1008.0,854.21,621.67
2018,6,19,13,15,943.0,103.0,3.0,28.5,991.0,814.19,596.51
2018,6,19,13,30,940.0,102.0,3.1,28.4,974.0,771.66,569.31
2018,6,19,13,45,935.5,101.0,3.2,28.3,950.0,725.77,537.97
2018,6,19,14,0,931.0,100.0,3.3,28.2,926.0,677.86,503.63
2018,6,19,14,15,924.5,99.5,3.4,28.0,896.0,627.36,466.57
2018,6,19,14,30,918.0,99.0,3.5,27.8,866.0,575.44,427.22
2018,6,19,14,45,909.5,97.0,3.55,27.55,829.5,520.14,384.05
2018,6,19,15,0,901.0,95.0,3.6,27.3,793.0,464.12,338.89
2018,6,19,15,15,890.0,93.0,3.6,27.3,751.5,406.69,290.93
2018,6,19,15,30,879.0,91.0,3.6,27.3,710.0,349.3,241.94
2018,6,19,15,45,865.0,89.0,3.7,26.65,664.5,291.42,192.8
2018,6,19,16,0,851.0,87.0,3.8,26.0,619.0,234.4,144.94
2018,6,19,16,15,833.0,84.0,3.85,25.55,570.0,177.18,100.21
2018,6,19,16,30,815.0,81.0,3.9,25.1,521.0,113.85,58.33
2018,6,19,16,45,791.0,77.5,3.95,24.7,470.0,59.75,45.19
2018,6,19,17,0,767.0,74.0,4.0,24.3,419.0,54.75,41.22
2018,6,19,17,15,733.0,70.5,3.95,23.7,367.0,53.44,40.37
2018,6,19,17,30,699.0,67.0,3.9,23.1,315.0,52.11,39.45
2018,6,19,17,45,651.5,62.0,3.9,22.45,264.5,45.14,33.6
2018,6,19,18,0,604.0,57.0,3.9,21.8,214.0,42.63,31.5
2018,6,19,18,15,532.5,50.5,3.75,21.05,166.5,38.73,28.05
2018,6,19,18,30,461.0,44.0,3.6,20.3,119.0,34.75,24.33
2018,6,19,18,45,350.0,35.0,3.5,19.5,81.0,28.36,18.21
2018,6,19,19,0,239.0,26.0,3.4,18.7,43.0,21.8,8.34
2018,6,19,19,15,126.5,14.0,3.3,18.25,22.5,12.73,0.0
2018,6,19,19,30,14.0,2.0,3.2,17.8,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,3.15,17.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,20,4,45,61.5,7.0,1.85,13.1,8.5,0.0,0.0
2018,6,20,5,0,123.0,14.0,2.0,13.3,17.0,35.46,0.0
2018,6,20,5,15,266.0,24.5,2.05,13.75,50.0,101.12,52.81
2018,6,20,5,30,409.0,35.0,2.1,14.2,83.0,175.23,126.58
2018,6,20,5,45,497.5,41.5,2.1,14.65,128.0,238.58,183.49
2018,6,20,6,0,586.0,48.0,2.1,15.1,173.0,311.25,247.17
2018,6,20,6,15,642.0,53.0,2.15,15.9,223.5,374.17,301.63
2018,6,20,6,30,698.0,58.0,2.2,16.7,274.0,443.83,359.35
2018,6,20,6,45,736.5,62.0,2.2,17.45,326.5,506.64,409.4
2018,6,20,7,0,775.0,66.0,2.2,18.2,379.0,571.55,458.96
2018,6,20,7,15,802.5,69.0,2.2,19.0,431.5,629.63,501.33
2018,6,20,7,30,830.0,72.0,2.2,19.8,484.0,682.76,537.37
2018,6,20,7,45,851.0,74.0,2.2,20.6,535.0,734.57,570.69
2018,6,20,8,0,872.0,76.0,2.2,21.4,586.0,785.48,602.49
2018,6,20,8,15,888.0,78.0,2.25,22.05,634.5,831.01,630.58
2018,6,20,8,30,904.0,80.0,2.3,22.7,683.0,874.65,656.92
2018,6,20,8,45,916.5,81.5,2.35,23.4,727.5,912.44,678.81
2018,6,20,9,0,929.0,83.0,2.4,24.1,772.0,947.59,698.74
2018,6,20,9,15,934.5,87.0,2.45,24.75,811.0,976.13,714.29
2018,6,20,9,30,940.0,91.0,2.5,25.4,850.0,1001.24,727.59
2018,6,20,9,45,942.5,95.0,2.5,26.0,882.5,1019.91,736.38
2018,6,20,10,0,945.0,99.0,2.5,26.6,915.0,1034.83,742.86
2018,6,20,10,15,951.0,99.5,2.6,26.9,942.5,1045.7,748.79
2018,6,20,10,30,957.0,100.0,2.7,27.2,970.0,1052.83,752.49
2018,6,20,10,45,962.0,100.5,2.8,27.55,991.5,1055.14,753.12
2018,6,20,11,0,967.0,101.0,2.9,27.9,1013.0,1053.58,751.45
2018,6,20,11,15,970.0,101.0,3.05,28.05,1026.5,1045.7,746.93
2018,6,20,11,30,973.0,101.0,3.2,28.2,1040.0,1034.0,740.06
2018,6,20,11,45,975.0,100.5,3.3,28.3,1046.0,1017.13,729.67
2018,6,20,12,0,977.0,100.0,3.4,28.4,1052.0,996.64,717.0
2018,6,20,12,15,975.5,101.0,3.5,28.4,1050.0,970.91,701.2
2018,6,20,12,30,974.0,102.0,3.6,28.4,1048.0,941.93,683.23
2018,6,20,12,45,971.0,102.5,3.75,28.45,1038.0,908.12,662.09
2018,6,20,13,0,968.0,103.0,3.9,28.5,1028.0,871.4,638.8
2018,6,20,13,15,965.0,102.5,4.0,28.4,1011.0,831.05,612.93
2018,6,20,13,30,962.0,102.0,4.1,28.3,994.0,788.1,584.99
2018,6,20,13,45,958.0,100.5,4.15,28.2,970.0,741.2,552.43
2018,6,20,14,0,954.0,99.0,4.2,28.1,946.0,692.17,516.75
2018,6,20,14,15,948.0,98.0,4.25,27.9,915.5,640.48,478.31
2018,6,20,14,30,942.0,97.0,4.3,27.7,885.0,587.26,437.57
2018,6,20,14,45,934.0,95.0,4.35,27.5,848.0,530.98,393.26
2018,6,20,15,0,926.0,93.0,4.4,27.3,811.0,473.87,346.89
2018,6,20,15,15,915.5,91.0,4.4,27.3,769.0,415.26,297.71
2018,6,20,15,30,905.0,89.0,4.4,27.3,727.0,356.6,247.42
2018,6,20,15,45,891.0,87.0,4.4,26.7,680.5,297.24,196.74
2018,6,20,16,0,877.0,85.0,4.4,26.1,634.0,238.72,147.41
2018,6,20,16,15,859.5,82.5,4.4,25.7,584.5,180.41,101.6
2018,6,20,16,30,842.0,80.0,4.4,25.3,535.0,115.88,58.79
2018,6,20,16,45,818.5,76.5,4.4,24.85,483.0,60.15,45.5
2018,6,20,17,0,795.0,73.0,4.4,24.4,431.0,54.2,40.73
2018,6,20,17,15,763.0,69.0,4.3,23.75,378.0,52.46,39.52
2018,6,20,17,30,731.0,65.0,4.2,23.1,325.0,50.65,38.2
2018,6,20,17,45,685.0,60.5,4.1,22.5,273.5,48.28,36.32
2018,6,20,18,0,639.0,56.0,4.0,21.9,222.0,41.96,30.91
2018,6,20,18,15,569.0,49.5,3.85,21.1,173.5,38.0,27.42
2018,6,20,18,30,499.0,43.0,3.7,20.3,125.0,33.96,23.66
2018,6,20,18,45,386.5,34.5,3.55,19.5,85.0,27.94,17.88
2018,6,20,19,0,274.0,26.0,3.4,18.7,45.0,21.8,8.57
2018,6,20,19,15,145.5,14.0,3.35,18.15,23.5,12.73,0.0
2018,6,20,19,30,17.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,3.2,17.1,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,6.5,2.1,12.3,8.5,0.0,0.0
2018,6,21,5,0,140.0,13.0,2.2,12.5,17.0,37.58,0.0
2018,6,21,5,15,291.0,23.0,2.15,12.9,51.0,105.39,54.32
2018,6,21,5,30,442.0,33.0,2.1,13.3,85.0,182.7,132.01
2018,6,21,5,45,528.5,40.0,2.1,13.75,131.0,247.53,190.68
2018,6,21,6,0,615.0,47.0,2.1,14.2,177.0,319.61,254.32
2018,6,21,6,15,669.5,51.5,2.1,14.95,228.0,384.84,310.88
2018,6,21,6,30,724.0,56.0,2.1,15.7,279.0,454.55,368.74
2018,6,21,6,45,761.0,59.5,2.15,16.4,332.0,517.19,418.99
2018,6,21,7,0,798.0,63.0,2.2,17.1,385.0,581.73,468.66
2018,6,21,7,15,824.5,66.0,2.2,17.9,438.0,635.45,508.01
2018,6,21,7,30,851.0,69.0,2.2,18.7,491.0,693.64,547.55
2018,6,21,7,45,870.5,71.0,2.2,19.45,542.0,745.23,580.76
2018,6,21,8,0,890.0,73.0,2.2,20.2,593.0,795.75,612.41
2018,6,21,8,15,904.5,75.5,2.25,20.95,641.5,841.32,640.29
2018,6,21,8,30,919.0,78.0,2.3,21.7,690.0,884.84,666.3
2018,6,21,8,45,930.5,79.5,2.35,22.4,734.5,922.23,687.92
2018,6,21,9,0,942.0,81.0,2.4,23.1,779.0,956.89,707.53
2018,6,21,9,15,952.0,81.5,2.5,23.65,818.5,986.08,724.28
2018,6,21,9,30,962.0,82.0,2.6,24.2,858.0,1012.06,738.93
2018,6,21,9,45,970.0,82.5,2.7,24.75,892.5,1032.73,750.16
2018,6,21,10,0,978.0,83.0,2.8,25.3,927.0,1049.79,759.14
2018,6,21,10,15,982.5,84.0,2.85,25.7,954.5,1060.22,763.95
2018,6,21,10,30,987.0,85.0,2.9,26.1,982.0,1066.75,766.44
2018,6,21,10,45,990.0,85.5,3.0,26.55,1002.5,1067.34,765.62
2018,6,21,11,0,993.0,86.0,3.1,27.0,1023.0,1063.97,762.45
2018,6,21,11,15,995.0,87.0,3.1,27.35,1036.5,1056.18,756.02
