Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,21,5,15,91.0,14.5,1.35,18.05,20.5,33.22,0.0
2018,7,21,5,30,173.0,27.0,1.4,18.5,39.0,89.56,47.77
2018,7,21,5,45,267.5,38.0,1.45,18.9,74.5,146.97,107.17
2018,7,21,6,0,362.0,49.0,1.5,19.3,110.0,214.55,165.36
2018,7,21,6,15,427.0,58.5,1.5,19.9,154.5,276.14,218.18
2018,7,21,6,30,492.0,68.0,1.5,20.5,199.0,344.15,274.62
2018,7,21,6,45,531.5,76.0,1.55,21.05,245.5,402.23,321.57
2018,7,21,7,0,571.0,84.0,1.6,21.6,292.0,463.13,368.93
2018,7,21,7,15,614.5,88.5,1.6,22.25,343.5,525.05,415.06
2018,7,21,7,30,658.0,93.0,1.6,22.9,395.0,589.29,461.16
2018,7,21,7,45,689.5,95.5,1.55,23.55,444.5,644.07,497.95
2018,7,21,8,0,721.0,98.0,1.5,24.2,494.0,696.56,531.12
2018,7,21,8,15,741.5,101.5,1.55,24.8,541.0,743.92,560.82
2018,7,21,8,30,762.0,105.0,1.6,25.4,588.0,790.11,589.18
2018,7,21,8,45,778.5,107.0,1.6,25.95,631.5,829.56,612.16
2018,7,21,9,0,795.0,109.0,1.6,26.5,675.0,866.99,633.51
2018,7,21,9,15,803.5,113.5,1.65,27.05,713.5,897.51,650.67
2018,7,21,9,30,812.0,118.0,1.7,27.6,752.0,915.48,659.73
2018,7,21,9,45,816.5,123.0,1.75,28.1,784.5,936.28,670.89
2018,7,21,10,0,821.0,128.0,1.8,28.6,817.0,953.79,679.93
2018,7,21,10,15,829.0,129.0,1.95,28.9,845.0,967.28,688.24
2018,7,21,10,30,837.0,130.0,2.1,29.2,873.0,977.44,694.51
2018,7,21,10,45,843.5,130.5,2.2,29.45,895.0,982.16,697.05
2018,7,21,11,0,850.0,131.0,2.3,29.7,917.0,983.39,697.52
2018,7,21,11,15,854.5,131.0,2.45,29.8,931.5,978.63,695.22
2018,7,21,11,30,859.0,131.0,2.6,29.9,946.0,970.37,690.78
2018,7,21,11,45,862.0,130.5,2.75,29.95,953.5,956.74,683.06
2018,7,21,12,0,865.0,130.0,2.9,30.0,961.0,939.77,673.2
2018,7,21,12,15,869.5,127.0,3.0,29.95,961.5,918.63,660.5
2018,7,21,12,30,874.0,124.0,3.1,29.9,962.0,894.28,645.68
2018,7,21,12,45,878.0,119.5,3.15,29.8,955.5,865.01,627.37
2018,7,21,13,0,882.0,115.0,3.2,29.7,949.0,832.67,606.94
2018,7,21,13,15,880.0,114.0,3.25,29.55,934.0,795.75,583.4
2018,7,21,13,30,878.0,113.0,3.3,29.4,919.0,756.32,557.93
2018,7,21,13,45,874.0,111.5,3.3,29.25,897.0,712.72,528.23
2018,7,21,14,0,870.0,110.0,3.3,29.1,875.0,667.11,495.49
2018,7,21,14,15,863.5,108.5,3.35,28.9,846.0,618.19,459.76
2018,7,21,14,30,857.0,107.0,3.4,28.7,817.0,567.89,421.94
2018,7,21,14,45,849.0,104.5,3.4,28.5,782.5,514.88,380.82
2018,7,21,15,0,841.0,102.0,3.4,28.3,748.0,461.11,337.83
2018,7,21,15,15,829.0,100.5,3.4,28.3,708.0,406.07,292.36
2018,7,21,15,30,817.0,99.0,3.4,28.3,668.0,351.17,245.91
2018,7,21,15,45,803.0,95.5,3.35,27.75,624.0,288.62,193.58
2018,7,21,16,0,789.0,92.0,3.3,27.2,580.0,232.3,146.14
2018,7,21,16,15,771.0,89.0,3.3,26.8,533.0,176.98,101.96
2018,7,21,16,30,753.0,86.0,3.3,26.4,486.0,123.56,65.55
2018,7,21,16,45,728.5,81.5,3.25,26.05,436.5,70.99,43.04
2018,7,21,17,0,704.0,77.0,3.2,25.7,387.0,56.88,42.8
2018,7,21,17,15,669.5,72.5,3.15,25.15,337.0,50.06,37.26
2018,7,21,17,30,635.0,68.0,3.1,24.6,287.0,48.29,35.95
2018,7,21,17,45,586.5,62.0,3.05,24.1,238.0,45.2,33.42
2018,7,21,18,0,538.0,56.0,3.0,23.6,189.0,41.99,30.67
2018,7,21,18,15,464.5,48.5,2.9,23.05,144.0,37.32,26.51
2018,7,21,18,30,391.0,41.0,2.8,22.5,99.0,32.52,22.02
2018,7,21,18,45,279.0,30.5,2.7,21.9,64.0,24.75,14.46
2018,7,21,19,0,167.0,20.0,2.6,21.3,29.0,15.83,0.0
2018,7,21,19,15,83.5,10.0,2.55,21.0,14.5,9.1,0.0
2018,7,21,19,30,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,22,5,15,110.5,14.0,1.25,17.95,21.0,37.02,0.0
2018,7,22,5,30,209.0,26.0,1.2,18.3,40.0,98.01,49.85
2018,7,22,5,45,310.5,36.0,1.2,18.65,77.0,161.0,117.14
2018,7,22,6,0,412.0,46.0,1.2,19.0,114.0,231.17,177.76
2018,7,22,6,15,480.5,53.5,1.2,19.5,160.0,294.81,232.44
2018,7,22,6,30,549.0,61.0,1.2,20.0,206.0,365.15,290.74
2018,7,22,6,45,596.0,66.0,1.2,20.5,255.0,426.78,340.23
2018,7,22,7,0,643.0,71.0,1.2,21.0,304.0,491.87,390.32
2018,7,22,7,15,677.0,75.5,1.2,21.6,354.5,550.85,433.65
2018,7,22,7,30,711.0,80.0,1.2,22.2,405.0,609.13,474.87
2018,7,22,7,45,736.0,83.5,1.2,22.8,454.5,662.55,509.68
2018,7,22,8,0,761.0,87.0,1.2,23.4,504.0,715.72,543.27
2018,7,22,8,15,780.5,90.0,1.25,24.05,551.5,763.16,572.52
2018,7,22,8,30,800.0,93.0,1.3,24.7,599.0,809.27,600.34
2018,7,22,8,45,815.5,94.5,1.35,25.35,642.5,840.56,617.93
2018,7,22,9,0,831.0,96.0,1.4,26.0,686.0,877.27,639.01
2018,7,22,9,15,841.5,98.5,1.4,26.6,725.5,908.03,655.43
2018,7,22,9,30,852.0,101.0,1.4,27.2,765.0,935.95,669.92
2018,7,22,9,45,860.0,103.0,1.45,27.8,799.0,957.86,681.26
2018,7,22,10,0,868.0,105.0,1.5,28.4,833.0,976.5,690.62
2018,7,22,10,15,875.0,106.0,1.6,28.75,861.0,989.67,698.05
2018,7,22,10,30,882.0,107.0,1.7,29.1,889.0,999.34,703.43
2018,7,22,10,45,887.5,107.0,1.8,29.45,910.5,1002.88,705.12
2018,7,22,11,0,893.0,107.0,1.9,29.8,932.0,1002.77,704.69
2018,7,22,11,15,896.0,108.0,2.0,30.0,946.5,997.54,701.61
2018,7,22,11,30,899.0,109.0,2.1,30.2,961.0,988.64,696.34
2018,7,22,11,45,901.0,108.5,2.2,30.35,968.0,973.73,687.51
2018,7,22,12,0,903.0,108.0,2.3,30.5,975.0,955.35,676.55
2018,7,22,12,15,903.5,108.0,2.4,30.5,974.5,932.7,663.25
2018,7,22,12,30,904.0,108.0,2.5,30.5,974.0,906.83,647.83
2018,7,22,12,45,903.5,106.5,2.6,30.45,966.0,875.61,628.96
2018,7,22,13,0,903.0,105.0,2.7,30.4,958.0,841.49,608.01
2018,7,22,13,15,900.0,104.5,2.8,30.3,942.5,803.5,584.36
2018,7,22,13,30,897.0,104.0,2.9,30.2,927.0,763.01,558.73
2018,7,22,13,45,893.0,102.5,2.95,30.05,904.5,718.61,529.4
2018,7,22,14,0,889.0,101.0,3.0,29.9,882.0,672.15,496.56
2018,7,22,14,15,883.0,99.5,3.1,29.7,853.0,622.63,460.86
2018,7,22,14,30,877.0,98.0,3.2,29.5,824.0,571.65,422.9
2018,7,22,14,45,868.5,96.5,3.25,29.35,789.0,518.18,381.64
2018,7,22,15,0,860.0,95.0,3.3,29.2,754.0,463.96,338.44
2018,7,22,15,15,848.5,93.0,3.3,29.2,713.5,407.66,292.13
2018,7,22,15,30,837.0,91.0,3.3,29.2,673.0,351.43,244.73
2018,7,22,15,45,822.5,88.5,3.45,28.6,628.5,294.31,196.68
2018,7,22,16,0,808.0,86.0,3.6,28.0,584.0,238.1,149.49
2018,7,22,16,15,789.5,83.0,3.65,27.55,536.5,174.94,99.35
2018,7,22,16,30,771.0,80.0,3.7,27.1,489.0,120.35,62.25
2018,7,22,16,45,746.0,76.5,3.75,26.65,439.0,67.4,40.08
2018,7,22,17,0,721.0,73.0,3.8,26.2,389.0,54.01,40.29
2018,7,22,17,15,686.5,69.0,3.8,25.6,338.5,52.35,39.14
2018,7,22,17,30,652.0,65.0,3.8,25.0,288.0,46.22,34.12
2018,7,22,17,45,604.0,59.0,3.85,24.35,238.5,43.03,31.52
2018,7,22,18,0,556.0,53.0,3.9,23.7,189.0,39.7,28.68
2018,7,22,18,15,483.0,46.0,3.8,23.15,144.0,35.34,24.78
2018,7,22,18,30,410.0,39.0,3.7,22.6,99.0,30.87,20.58
2018,7,22,18,45,295.5,29.5,3.6,22.0,64.0,23.93,13.69
2018,7,22,19,0,181.0,20.0,3.5,21.4,29.0,16.76,0.0
2018,7,22,19,15,90.5,10.0,3.4,21.1,14.5,9.1,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.95,17.35,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,2.0,17.4,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.0,2.0,17.85,21.5,42.89,0.0
2018,7,23,5,30,265.0,23.0,2.0,18.3,41.0,110.48,52.93
2018,7,23,5,45,371.0,31.5,2.0,18.8,79.5,176.72,128.16
2018,7,23,6,0,477.0,40.0,2.0,19.3,118.0,250.17,192.33
2018,7,23,6,15,544.0,46.0,2.0,20.0,165.0,314.71,248.42
2018,7,23,6,30,611.0,52.0,2.0,20.7,212.0,383.85,306.36
2018,7,23,6,45,655.5,56.5,2.05,21.45,262.5,446.87,357.36
2018,7,23,7,0,700.0,61.0,2.1,22.2,313.0,512.92,408.55
2018,7,23,7,15,731.5,65.0,2.1,22.95,364.5,572.47,452.57
2018,7,23,7,30,763.0,69.0,2.1,23.7,416.0,632.98,494.95
2018,7,23,7,45,785.5,72.5,2.1,24.45,466.5,686.75,529.91
2018,7,23,8,0,808.0,76.0,2.1,25.2,517.0,733.63,559.1
2018,7,23,8,15,824.5,78.5,2.1,25.9,564.5,779.41,586.98
2018,7,23,8,30,841.0,81.0,2.1,26.6,612.0,823.56,613.14
2018,7,23,8,45,853.0,84.0,2.1,27.35,656.0,862.39,635.11
2018,7,23,9,0,865.0,87.0,2.1,28.1,700.0,898.76,655.13
2018,7,23,9,15,876.5,88.0,2.1,28.7,740.0,929.71,671.76
2018,7,23,9,30,888.0,89.0,2.1,29.3,780.0,957.76,686.41
2018,7,23,9,45,897.0,90.0,2.1,29.9,814.5,980.29,697.47
2018,7,23,10,0,906.0,91.0,2.1,30.5,849.0,999.47,706.45
2018,7,23,10,15,911.5,92.5,2.15,30.85,877.5,1012.2,712.75
2018,7,23,10,30,917.0,94.0,2.2,31.2,906.0,1021.26,716.92
2018,7,23,10,45,921.5,94.5,2.25,31.5,927.5,1024.5,717.79
2018,7,23,11,0,926.0,95.0,2.3,31.8,949.0,1023.97,716.49
2018,7,23,11,15,929.0,95.0,2.35,31.95,963.0,1017.64,712.2
2018,7,23,11,30,932.0,95.0,2.4,32.1,977.0,1007.56,705.73
2018,7,23,11,45,933.0,95.5,2.5,32.2,984.0,992.34,696.8
2018,7,23,12,0,934.0,96.0,2.6,32.3,991.0,973.53,685.66
2018,7,23,12,15,929.0,99.0,2.75,32.3,989.0,948.14,671.02
2018,7,23,12,30,924.0,102.0,2.9,32.3,987.0,919.6,654.25
2018,7,23,12,45,849.0,154.0,3.0,32.3,961.5,871.85,624.49
2018,7,23,13,0,774.0,206.0,3.1,32.3,936.0,832.67,600.07
2018,7,23,13,15,683.0,263.0,3.25,32.15,899.5,782.45,565.33
2018,7,23,13,30,592.0,320.0,3.4,32.0,863.0,731.98,530.01
2018,7,23,13,45,563.0,322.5,3.5,31.85,828.5,681.94,495.95
2018,7,23,14,0,534.0,325.0,3.6,31.7,794.0,632.87,461.86
2018,7,23,14,15,540.0,307.0,3.65,31.25,767.0,589.58,431.99
2018,7,23,14,30,546.0,289.0,3.7,30.8,740.0,544.9,400.17
2018,7,23,14,45,505.5,287.0,3.8,30.4,690.5,488.39,358.79
2018,7,23,15,0,465.0,285.0,3.9,30.0,641.0,435.33,319.15
2018,7,23,15,15,453.5,269.0,3.9,30.0,600.5,386.64,281.21
2018,7,23,15,30,442.0,253.0,3.9,30.0,560.0,339.0,243.39
2018,7,23,15,45,350.0,256.0,3.95,28.95,489.0,289.87,207.39
2018,7,23,16,0,258.0,259.0,4.0,27.9,418.0,246.29,176.75
2018,7,23,16,15,181.0,241.5,4.05,27.4,348.5,208.58,151.11
2018,7,23,16,30,104.0,224.0,4.1,26.9,279.0,180.81,134.28
2018,7,23,16,45,73.0,187.0,4.15,26.35,223.5,145.34,110.17
2018,7,23,17,0,42.0,150.0,4.2,25.8,168.0,118.59,94.63
2018,7,23,17,15,44.0,133.0,4.15,25.3,150.0,106.13,84.7
2018,7,23,17,30,46.0,116.0,4.1,24.8,132.0,93.41,74.34
2018,7,23,17,45,31.5,70.5,4.1,24.25,80.5,60.17,46.23
2018,7,23,18,0,17.0,25.0,4.1,23.7,29.0,22.52,13.84
2018,7,23,18,15,16.5,20.0,3.95,23.2,23.0,17.99,9.86
2018,7,23,18,30,16.0,15.0,3.8,22.7,17.0,13.39,5.73
2018,7,23,18,45,10.5,9.5,3.65,22.25,10.5,8.59,1.24
2018,7,23,19,0,5.0,4.0,3.5,21.8,4.0,3.69,0.0
2018,7,23,19,15,2.5,2.0,3.4,21.5,2.0,1.82,0.0
2018,7,23,19,30,0.0,0.0,3.3,21.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.2,20.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,19.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,1.8,18.15,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,1.9,18.3,2.0,0.0,0.0
2018,7,24,5,15,128.0,13.5,1.95,18.7,21.0,40.35,0.0
2018,7,24,5,30,241.0,24.0,2.0,19.1,40.0,104.1,45.83
2018,7,24,5,45,350.0,33.0,2.1,19.5,78.0,171.31,123.66
2018,7,24,6,0,459.0,42.0,2.2,19.9,116.0,245.42,188.32
2018,7,24,6,15,530.0,48.5,2.2,20.55,163.5,311.51,245.59
2018,7,24,6,30,601.0,55.0,2.2,21.2,211.0,384.57,306.6
2018,7,24,6,45,649.5,59.5,2.25,21.85,262.5,447.12,357.43
2018,7,24,7,0,698.0,64.0,2.3,22.5,314.0,515.44,410.58
2018,7,24,7,15,731.5,67.0,2.4,23.35,365.5,575.12,455.01
2018,7,24,7,30,765.0,70.0,2.5,24.2,417.0,635.92,498.05
2018,7,24,7,45,702.0,97.0,2.65,25.05,444.5,656.29,509.66
2018,7,24,8,0,639.0,124.0,2.8,25.9,472.0,666.3,513.91
2018,7,24,8,15,727.0,108.0,2.9,26.5,538.5,740.59,564.08
2018,7,24,8,30,815.0,92.0,3.0,27.1,605.0,821.97,617.39
2018,7,24,8,45,847.5,87.5,3.1,27.7,655.0,862.07,641.41
2018,7,24,9,0,880.0,83.0,3.2,28.3,705.0,908.5,669.68
2018,7,24,9,15,887.5,86.0,3.3,28.85,744.5,938.39,686.75
2018,7,24,9,30,895.0,89.0,3.4,29.4,784.0,965.13,701.79
2018,7,24,9,45,899.0,92.0,3.5,29.9,817.0,985.13,712.58
2018,7,24,10,0,903.0,95.0,3.6,30.4,850.0,1001.58,721.15
2018,7,24,10,15,909.0,96.5,3.7,30.85,878.5,1014.75,727.85
2018,7,24,10,30,915.0,98.0,3.8,31.3,907.0,1024.25,732.29
2018,7,24,10,45,919.5,99.0,3.85,31.7,929.0,1027.96,732.98
2018,7,24,11,0,924.0,100.0,3.9,32.1,951.0,1027.89,731.42
2018,7,24,11,15,927.0,99.5,4.0,32.25,965.0,1020.99,726.71
2018,7,24,11,30,930.0,99.0,4.1,32.4,979.0,1010.36,719.76
2018,7,24,11,45,931.5,99.5,4.2,32.5,986.0,995.57,710.38
2018,7,24,12,0,933.0,100.0,4.3,32.6,993.0,977.18,698.75
2018,7,24,12,15,932.0,100.5,4.35,32.65,992.0,952.99,683.27
2018,7,24,12,30,931.0,101.0,4.4,32.7,991.0,925.51,665.68
2018,7,24,12,45,928.5,101.0,4.45,32.7,982.0,893.14,644.97
2018,7,24,13,0,926.0,101.0,4.5,32.7,973.0,857.85,622.24
2018,7,24,13,15,923.5,100.0,4.55,32.65,957.5,818.88,597.01
2018,7,24,13,30,921.0,99.0,4.6,32.6,942.0,777.3,569.82
2018,7,24,13,45,917.0,98.0,4.65,32.5,919.5,732.23,539.74
2018,7,24,14,0,913.0,97.0,4.7,32.4,897.0,685.02,505.96
2018,7,24,14,15,906.5,96.0,4.7,32.25,867.5,634.36,468.72
2018,7,24,14,30,900.0,95.0,4.7,32.1,838.0,582.23,429.36
2018,7,24,14,45,892.0,93.0,4.75,31.95,802.5,527.26,386.87
2018,7,24,15,0,884.0,91.0,4.8,31.8,767.0,471.45,342.38
2018,7,24,15,15,872.5,89.5,4.8,31.8,726.0,414.1,295.13
2018,7,24,15,30,861.0,88.0,4.8,31.8,685.0,356.78,246.8
2018,7,24,15,45,847.5,85.5,4.8,31.3,640.0,298.41,197.55
2018,7,24,16,0,834.0,83.0,4.8,30.8,595.0,240.8,149.24
2018,7,24,16,15,816.0,80.0,4.75,30.4,546.5,183.16,103.64
2018,7,24,16,30,798.0,77.0,4.7,30.0,498.0,119.78,60.28
2018,7,24,16,45,773.5,73.5,4.65,29.6,447.0,65.09,37.99
2018,7,24,17,0,749.0,70.0,4.6,29.2,396.0,52.08,38.16
2018,7,24,17,15,715.5,66.5,4.45,28.55,345.0,50.69,37.25
2018,7,24,17,30,682.0,63.0,4.3,27.9,294.0,49.28,36.28
2018,7,24,17,45,634.0,57.5,4.1,27.3,243.5,42.15,30.35
2018,7,24,18,0,586.0,52.0,3.9,26.7,193.0,39.15,27.82
2018,7,24,18,15,512.0,45.0,3.6,26.0,146.5,34.73,23.91
2018,7,24,18,30,438.0,38.0,3.3,25.3,100.0,30.21,19.71
2018,7,24,18,45,310.0,28.5,3.0,24.55,63.5,23.2,12.69
2018,7,24,19,0,182.0,19.0,2.7,23.8,27.0,15.97,0.0
2018,7,24,19,15,91.0,9.5,2.6,23.45,13.5,8.64,0.0
2018,7,24,19,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.3,22.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,5,15,139.0,11.0,1.9,19.1,19.5,40.47,0.0
2018,7,25,5,30,278.0,22.0,2.0,19.6,39.0,112.1,44.51
2018,7,25,5,45,398.0,30.0,2.15,20.15,79.5,184.27,132.1
2018,7,25,6,0,518.0,38.0,2.3,20.7,120.0,264.12,201.65
2018,7,25,6,15,585.0,43.0,2.35,21.4,168.0,327.69,257.27
2018,7,25,6,30,652.0,48.0,2.4,22.1,216.0,400.17,318.0
2018,7,25,6,45,695.5,52.0,2.4,22.75,267.5,464.17,369.81
2018,7,25,7,0,739.0,56.0,2.4,23.4,319.0,531.07,421.57
2018,7,25,7,15,736.0,66.5,2.65,24.25,363.5,577.77,456.28
2018,7,25,7,30,733.0,77.0,2.9,25.1,408.0,622.05,487.78
2018,7,25,7,45,788.5,72.5,3.1,25.95,467.0,689.76,534.05
2018,7,25,8,0,844.0,68.0,3.3,26.8,526.0,753.23,575.96
2018,7,25,8,15,860.5,70.0,3.45,27.55,574.5,799.92,605.25
2018,7,25,8,30,877.0,72.0,3.6,28.3,623.0,844.89,632.98
2018,7,25,8,45,889.5,74.0,3.75,29.05,668.0,884.29,656.51
2018,7,25,9,0,902.0,76.0,3.9,29.8,713.0,921.16,678.11
2018,7,25,9,15,900.0,84.0,4.05,30.35,750.5,948.5,693.75
2018,7,25,9,30,898.0,92.0,4.2,30.9,788.0,972.04,706.91
2018,7,25,9,45,907.5,92.5,4.35,31.4,823.0,994.67,719.64
2018,7,25,10,0,917.0,93.0,4.5,31.9,858.0,1013.93,730.19
2018,7,25,10,15,886.0,116.5,4.55,32.2,876.5,1013.83,728.35
2018,7,25,10,30,855.0,140.0,4.6,32.5,895.0,1008.37,723.31
2018,7,25,10,45,879.0,129.5,4.65,32.75,922.5,1019.53,729.33
2018,7,25,11,0,903.0,119.0,4.7,33.0,950.0,1027.08,733.01
2018,7,25,11,15,925.5,106.5,4.75,33.05,970.0,1027.33,732.72
2018,7,25,11,30,948.0,94.0,4.8,33.1,990.0,1023.61,730.21
2018,7,25,11,45,948.0,95.0,4.8,33.2,996.5,1007.65,719.41
2018,7,25,12,0,948.0,96.0,4.8,33.3,1003.0,988.06,706.43
2018,7,25,12,15,947.5,96.5,4.85,33.25,1002.5,964.0,691.43
2018,7,25,12,30,947.0,97.0,4.9,33.2,1002.0,936.57,674.23
2018,7,25,12,45,945.0,97.5,4.95,33.15,993.5,904.6,653.97
2018,7,25,13,0,943.0,98.0,5.0,33.1,985.0,869.61,631.6
2018,7,25,13,15,939.5,97.5,5.0,32.95,969.0,829.64,605.71
2018,7,25,13,30,936.0,97.0,5.0,32.8,953.0,787.08,577.86
2018,7,25,13,45,931.5,96.0,5.05,32.65,929.5,740.96,547.29
2018,7,25,14,0,927.0,95.0,5.1,32.5,906.0,692.71,512.72
2018,7,25,14,15,913.5,98.0,5.1,32.25,874.5,640.54,474.34
2018,7,25,14,30,900.0,101.0,5.1,32.0,843.0,587.47,434.25
2018,7,25,14,45,875.5,107.0,5.1,31.75,802.5,530.75,390.34
2018,7,25,15,0,851.0,113.0,5.1,31.5,762.0,474.74,345.76
2018,7,25,15,15,860.0,101.0,5.1,31.5,726.0,418.5,299.2
2018,7,25,15,30,869.0,89.0,5.1,31.5,690.0,360.07,249.62
2018,7,25,15,45,853.5,87.0,5.1,30.8,644.0,300.99,199.87
2018,7,25,16,0,838.0,85.0,5.1,30.1,598.0,242.89,151.2
2018,7,25,16,15,792.0,89.0,4.95,29.6,541.5,179.12,101.89
2018,7,25,16,30,746.0,93.0,4.8,29.1,485.0,127.19,68.34
2018,7,25,16,45,731.0,85.5,4.7,28.6,436.5,72.69,45.01
2018,7,25,17,0,716.0,78.0,4.6,28.1,388.0,58.01,43.33
2018,7,25,17,15,681.5,72.5,4.35,27.45,336.5,50.39,37.18
2018,7,25,17,30,647.0,67.0,4.1,26.8,285.0,47.87,35.25
2018,7,25,17,45,562.5,61.5,3.8,26.2,227.5,44.95,32.9
2018,7,25,18,0,478.0,56.0,3.5,25.6,170.0,42.02,30.4
2018,7,25,18,15,384.5,47.5,3.3,25.0,125.0,36.49,25.51
2018,7,25,18,30,291.0,39.0,3.1,24.4,80.0,30.81,20.28
2018,7,25,18,45,181.0,26.0,2.85,23.8,48.0,20.26,10.28
2018,7,25,19,0,71.0,13.0,2.6,23.2,16.0,10.21,0.0
2018,7,25,19,15,35.5,6.5,2.55,22.8,8.0,5.91,0.0
2018,7,25,19,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.9,17.75,17.0,31.25,0.0
2018,7,26,5,30,194.0,22.0,1.9,18.2,34.0,88.3,30.02
2018,7,26,5,45,307.0,33.0,1.9,18.6,72.0,156.97,112.94
2018,7,26,6,0,420.0,44.0,1.9,19.0,110.0,232.39,178.62
2018,7,26,6,15,492.5,51.5,1.9,19.75,157.0,298.36,235.65
2018,7,26,6,30,565.0,59.0,1.9,20.5,204.0,371.5,296.63
2018,7,26,6,45,614.0,64.5,1.85,21.2,254.5,435.83,348.47
2018,7,26,7,0,663.0,70.0,1.8,21.9,305.0,503.84,400.83
2018,7,26,7,15,698.5,74.5,1.9,22.85,357.0,562.76,444.44
2018,7,26,7,30,734.0,79.0,2.0,23.8,409.0,625.44,489.02
2018,7,26,7,45,760.5,82.5,2.1,24.75,460.5,681.2,525.61
2018,7,26,8,0,787.0,86.0,2.2,25.7,512.0,736.74,561.1
2018,7,26,8,15,807.0,89.0,2.3,26.5,561.0,785.76,591.57
2018,7,26,8,30,827.0,92.0,2.4,27.3,610.0,833.4,620.55
2018,7,26,8,45,842.5,94.5,2.45,28.1,655.5,866.77,639.13
2018,7,26,9,0,858.0,97.0,2.5,28.9,701.0,905.5,661.11
2018,7,26,9,15,869.5,99.0,2.6,29.55,742.0,937.4,679.13
2018,7,26,9,30,881.0,101.0,2.7,30.2,783.0,966.4,695.2
2018,7,26,9,45,889.0,103.0,2.75,30.8,818.0,988.87,706.76
2018,7,26,10,0,897.0,105.0,2.8,31.4,853.0,1007.94,716.21
2018,7,26,10,15,904.5,106.5,2.9,31.95,882.5,1022.44,723.43
2018,7,26,10,30,912.0,108.0,3.0,32.5,912.0,1033.29,728.45
2018,7,26,10,45,917.0,109.0,3.1,33.0,934.5,1037.37,729.51
2018,7,26,11,0,922.0,110.0,3.2,33.5,957.0,1037.64,728.35
2018,7,26,11,15,925.5,110.5,3.3,33.65,972.5,1032.1,724.73
2018,7,26,11,30,929.0,111.0,3.4,33.8,988.0,1022.78,718.87
2018,7,26,11,45,931.0,111.5,3.45,33.95,995.5,1008.26,709.48
2018,7,26,12,0,933.0,112.0,3.5,34.1,1003.0,990.11,697.92
2018,7,26,12,15,931.0,113.5,3.55,34.05,1002.0,965.7,683.01
2018,7,26,12,30,929.0,115.0,3.6,34.0,1001.0,938.03,666.02
2018,7,26,12,45,925.0,115.5,3.65,34.0,991.5,904.62,645.14
2018,7,26,13,0,921.0,116.0,3.7,34.0,982.0,868.39,622.32
2018,7,26,13,15,917.5,115.5,3.8,33.85,966.0,828.99,597.84
2018,7,26,13,30,914.0,115.0,3.9,33.7,950.0,787.07,571.37
2018,7,26,13,45,908.5,114.5,4.0,33.5,926.5,741.4,541.35
2018,7,26,14,0,903.0,114.0,4.1,33.3,903.0,693.72,508.01
2018,7,26,14,15,896.0,112.5,4.15,33.05,873.0,642.51,471.19
2018,7,26,14,30,889.0,111.0,4.2,32.8,843.0,589.9,432.23
2018,7,26,14,45,879.5,109.0,4.25,32.5,806.5,534.45,390.05
2018,7,26,15,0,870.0,107.0,4.3,32.2,770.0,478.33,345.96
2018,7,26,15,15,858.0,105.0,4.3,32.2,728.5,420.83,299.04
2018,7,26,15,30,846.0,103.0,4.3,32.2,687.0,363.42,251.08
2018,7,26,15,45,830.0,100.0,4.35,31.35,640.5,298.83,198.02
2018,7,26,16,0,814.0,97.0,4.4,30.5,594.0,240.45,149.71
2018,7,26,16,15,793.0,93.5,4.35,29.95,544.5,182.4,104.14
2018,7,26,16,30,772.0,90.0,4.3,29.4,495.0,126.66,66.97
2018,7,26,16,45,745.0,85.5,4.25,28.85,443.0,72.54,45.03
2018,7,26,17,0,718.0,81.0,4.2,28.3,391.0,60.45,45.35
2018,7,26,17,15,681.0,76.0,4.05,27.5,339.0,53.0,39.38
2018,7,26,17,30,644.0,71.0,3.9,26.7,287.0,50.95,37.89
2018,7,26,17,45,592.5,64.5,3.7,25.95,236.5,47.55,35.16
2018,7,26,18,0,541.0,58.0,3.5,25.2,186.0,44.03,32.17
2018,7,26,18,15,464.5,49.0,3.3,24.45,140.0,38.15,26.97
2018,7,26,18,30,388.0,40.0,3.1,23.7,94.0,32.06,21.36
2018,7,26,18,45,267.5,28.5,2.85,22.95,58.5,23.32,12.56
2018,7,26,19,0,147.0,17.0,2.6,22.2,23.0,15.46,0.0
2018,7,26,19,15,73.5,8.5,2.5,21.85,11.5,7.73,0.0
2018,7,26,19,30,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.25,21.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,18.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,5,15,107.0,11.0,2.55,16.0,17.0,33.44,0.0
2018,7,27,5,30,214.0,22.0,2.6,16.4,34.0,93.31,26.34
2018,7,27,5,45,331.0,32.0,2.6,16.8,72.5,164.1,118.54
2018,7,27,6,0,448.0,42.0,2.6,17.2,111.0,241.37,186.91
2018,7,27,6,15,519.5,49.0,2.65,17.85,158.5,307.8,245.42
2018,7,27,6,30,591.0,56.0,2.7,18.5,206.0,381.29,307.9
2018,7,27,6,45,638.5,62.0,2.8,19.2,257.5,446.75,361.9
2018,7,27,7,0,686.0,68.0,2.9,19.9,309.0,513.46,414.82
2018,7,27,7,15,720.0,71.5,2.95,20.65,361.0,573.77,460.6
2018,7,27,7,30,754.0,75.0,3.0,21.4,413.0,635.24,505.17
2018,7,27,7,45,778.5,79.0,3.1,22.15,464.5,690.97,542.94
2018,7,27,8,0,803.0,83.0,3.2,22.9,516.0,746.3,579.51
2018,7,27,8,15,822.0,86.0,3.25,23.6,565.0,795.13,610.52
2018,7,27,8,30,841.0,89.0,3.3,24.3,614.0,834.98,634.72
2018,7,27,8,45,855.0,91.0,3.35,24.95,659.0,874.51,658.52
2018,7,27,9,0,869.0,93.0,3.4,25.6,704.0,911.71,680.4
2018,7,27,9,15,880.5,95.0,3.45,26.2,745.0,943.95,698.87
2018,7,27,9,30,892.0,97.0,3.5,26.8,786.0,973.24,715.26
2018,7,27,9,45,902.0,98.0,3.6,27.4,822.0,996.81,728.17
2018,7,27,10,0,912.0,99.0,3.7,28.0,858.0,1017.01,738.92
2018,7,27,10,15,919.0,99.5,3.75,28.4,887.0,1030.16,745.4
2018,7,27,10,30,926.0,100.0,3.8,28.8,916.0,1039.62,749.64
2018,7,27,10,45,931.0,101.0,3.9,29.2,938.5,1043.81,750.97
2018,7,27,11,0,936.0,102.0,4.0,29.6,961.0,1044.15,749.97
2018,7,27,11,15,938.5,103.0,4.05,29.85,976.0,1038.13,745.16
2018,7,27,11,30,941.0,104.0,4.1,30.1,991.0,1028.27,738.05
2018,7,27,11,45,942.5,104.0,4.2,30.35,998.0,1012.68,727.66
2018,7,27,12,0,944.0,104.0,4.3,30.6,1005.0,993.44,715.01
2018,7,27,12,15,945.0,103.0,4.35,30.6,1004.5,969.24,699.61
2018,7,27,12,30,946.0,102.0,4.4,30.6,1004.0,941.62,681.99
2018,7,27,12,45,946.0,101.0,4.5,30.65,996.0,909.85,661.68
2018,7,27,13,0,946.0,100.0,4.6,30.7,988.0,874.94,639.16
2018,7,27,13,15,943.0,99.5,4.65,30.6,972.0,835.11,613.4
2018,7,27,13,30,940.0,99.0,4.7,30.5,956.0,792.63,585.69
2018,7,27,13,45,936.0,98.0,4.75,30.4,933.0,746.53,554.93
2018,7,27,14,0,932.0,97.0,4.8,30.3,910.0,698.23,520.11
2018,7,27,14,15,926.0,96.0,4.8,30.1,880.5,646.74,482.05
2018,7,27,14,30,920.0,95.0,4.8,29.9,851.0,593.66,441.72
2018,7,27,14,45,912.0,93.5,4.8,29.7,815.0,537.81,398.11
2018,7,27,15,0,904.0,92.0,4.8,29.5,779.0,481.08,352.44
2018,7,27,15,15,893.0,90.0,4.8,29.5,737.0,422.13,303.5
2018,7,27,15,30,882.0,88.0,4.8,29.5,695.0,363.14,253.35
2018,7,27,15,45,868.0,85.5,4.75,29.0,649.0,303.15,202.27
2018,7,27,16,0,854.0,83.0,4.7,28.5,603.0,243.98,152.23
2018,7,27,16,15,836.5,79.5,4.55,28.1,553.5,184.59,104.89
2018,7,27,16,30,819.0,76.0,4.4,27.7,504.0,119.48,60.2
2018,7,27,16,45,794.5,73.0,4.3,27.3,452.5,63.69,38.15
2018,7,27,17,0,770.0,70.0,4.2,26.9,401.0,52.42,38.86
2018,7,27,17,15,735.5,65.5,4.05,26.2,348.0,50.23,37.27
2018,7,27,17,30,701.0,61.0,3.9,25.5,295.0,47.95,35.54
2018,7,27,17,45,651.5,56.0,3.7,24.8,243.5,45.09,33.23
2018,7,27,18,0,602.0,51.0,3.5,24.1,192.0,38.62,27.67
2018,7,27,18,15,523.5,44.5,3.35,23.3,145.0,34.57,24.04
2018,7,27,18,30,445.0,38.0,3.2,22.5,98.0,30.48,20.12
2018,7,27,18,45,310.5,27.5,3.05,21.7,61.0,22.55,11.83
2018,7,27,19,0,176.0,17.0,2.9,20.9,24.0,15.46,0.0
2018,7,27,19,15,88.0,8.5,2.9,20.5,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,19.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,5,15,102.0,11.0,2.35,15.5,16.5,32.34,0.0
2018,7,28,5,30,204.0,22.0,2.4,15.9,33.0,89.99,18.44
2018,7,28,5,45,320.5,32.5,2.45,16.35,71.5,161.14,116.1
2018,7,28,6,0,437.0,43.0,2.5,16.8,110.0,238.22,184.58
2018,7,28,6,15,509.0,51.5,2.45,17.4,158.0,306.1,244.23
2018,7,28,6,30,581.0,60.0,2.4,18.0,206.0,381.16,307.83
2018,7,28,6,45,629.0,66.5,2.4,18.6,258.0,447.13,362.07
2018,7,28,7,0,677.0,73.0,2.4,19.2,310.0,516.65,416.81
2018,7,28,7,15,711.5,78.0,2.35,20.0,363.0,578.57,463.02
2018,7,28,7,30,746.0,83.0,2.3,20.8,416.0,639.28,506.44
2018,7,28,7,45,770.0,87.5,2.3,21.65,467.5,695.01,543.11
2018,7,28,8,0,794.0,92.0,2.3,22.5,519.0,750.28,578.39
2018,7,28,8,15,813.0,95.5,2.3,23.25,568.5,799.46,608.67
2018,7,28,8,30,832.0,99.0,2.3,24.0,618.0,847.12,637.25
2018,7,28,8,45,846.0,103.0,2.25,24.8,664.0,889.1,660.83
2018,7,28,9,0,860.0,107.0,2.2,25.6,710.0,919.83,676.53
2018,7,28,9,15,863.0,113.0,2.25,26.3,748.5,948.12,691.75
2018,7,28,9,30,866.0,119.0,2.3,27.0,787.0,973.03,704.71
2018,7,28,9,45,864.5,127.0,2.3,27.65,819.5,992.16,713.58
2018,7,28,10,0,863.0,135.0,2.3,28.3,852.0,1007.49,720.1
2018,7,28,10,15,868.5,138.0,2.35,28.75,881.0,1020.89,726.6
2018,7,28,10,30,874.0,141.0,2.4,29.2,910.0,1030.68,730.94
2018,7,28,10,45,877.5,143.0,2.5,29.65,931.5,1033.79,731.75
2018,7,28,11,0,881.0,145.0,2.6,30.1,953.0,1033.19,730.41
2018,7,28,11,15,882.5,147.5,2.65,30.4,967.5,1027.39,725.89
2018,7,28,11,30,884.0,150.0,2.7,30.7,982.0,1017.93,719.24
2018,7,28,11,45,883.0,151.5,2.75,30.95,988.0,1001.54,708.51
2018,7,28,12,0,882.0,153.0,2.8,31.2,994.0,981.78,695.76
2018,7,28,12,15,885.5,151.0,2.9,31.4,994.5,959.78,682.18
2018,7,28,12,30,889.0,149.0,3.0,31.6,995.0,934.5,666.48
2018,7,28,12,45,893.0,145.0,3.05,31.8,988.5,904.7,647.46
2018,7,28,13,0,897.0,141.0,3.1,32.0,982.0,871.76,626.36
2018,7,28,13,15,893.0,140.5,3.2,31.95,965.5,832.47,601.87
2018,7,28,13,30,889.0,140.0,3.3,31.9,949.0,790.77,575.49
2018,7,28,13,45,883.0,138.5,3.4,31.85,925.0,744.59,544.26
2018,7,28,14,0,877.0,137.0,3.5,31.8,901.0,696.54,510.58
2018,7,28,14,15,854.0,142.5,3.55,31.6,865.5,643.02,472.06
2018,7,28,14,30,831.0,148.0,3.6,31.4,830.0,588.16,431.59
2018,7,28,14,45,772.5,164.5,3.65,31.2,776.5,525.34,384.29
2018,7,28,15,0,714.0,181.0,3.7,31.0,723.0,463.44,336.79
2018,7,28,15,15,612.5,204.5,3.7,31.0,651.0,398.29,286.49
2018,7,28,15,30,511.0,228.0,3.7,31.0,579.0,342.89,243.72
2018,7,28,15,45,450.5,229.0,3.75,30.35,523.0,291.91,204.67
2018,7,28,16,0,390.0,230.0,3.8,29.7,467.0,253.07,175.59
2018,7,28,16,15,464.5,188.0,3.75,29.25,446.5,199.4,131.15
2018,7,28,16,30,539.0,146.0,3.7,28.8,426.0,143.0,88.44
2018,7,28,16,45,563.5,126.0,3.7,28.3,391.5,91.4,62.54
2018,7,28,17,0,588.0,106.0,3.7,27.8,357.0,72.33,55.41
2018,7,28,17,15,564.0,96.0,3.55,27.1,311.0,67.51,51.72
2018,7,28,17,30,540.0,86.0,3.4,26.4,265.0,62.33,47.61
2018,7,28,17,45,422.0,80.0,3.25,25.65,205.0,58.58,44.61
2018,7,28,18,0,304.0,74.0,3.1,24.9,145.0,54.89,41.47
2018,7,28,18,15,245.0,59.5,3.0,24.1,107.5,44.93,32.74
2018,7,28,18,30,186.0,45.0,2.9,23.3,70.0,34.57,23.43
2018,7,28,18,45,115.5,29.5,2.75,22.5,43.0,23.82,12.49
2018,7,28,19,0,45.0,14.0,2.6,21.7,16.0,12.73,0.0
2018,7,28,19,15,22.5,7.0,2.5,21.2,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,29,5,15,90.0,10.5,1.25,16.7,15.5,29.26,0.0
2018,7,29,5,30,180.0,21.0,1.3,17.0,31.0,82.02,8.65
2018,7,29,5,45,298.0,32.0,1.35,17.3,68.5,153.19,109.17
2018,7,29,6,0,416.0,43.0,1.4,17.6,106.0,230.07,176.93
2018,7,29,6,15,492.5,51.0,1.4,18.15,153.5,298.29,236.1
2018,7,29,6,30,569.0,59.0,1.4,18.7,201.0,374.18,299.56
2018,7,29,6,45,622.0,64.0,1.4,19.3,252.5,440.53,353.25
2018,7,29,7,0,675.0,69.0,1.4,19.9,304.0,510.94,407.73
2018,7,29,7,15,644.0,87.0,1.45,20.75,340.5,545.23,432.09
2018,7,29,7,30,613.0,105.0,1.5,21.6,377.0,574.36,451.59
2018,7,29,7,45,658.0,107.5,1.5,22.45,432.0,637.97,495.92
2018,7,29,8,0,703.0,110.0,1.5,23.3,487.0,703.11,538.18
2018,7,29,8,15,746.5,107.5,1.55,24.05,541.5,758.72,573.12
2018,7,29,8,30,790.0,105.0,1.6,24.8,596.0,818.5,610.09
2018,7,29,8,45,797.0,112.0,1.6,25.55,639.0,856.38,631.12
2018,7,29,9,0,804.0,119.0,1.6,26.3,682.0,891.57,650.24
2018,7,29,9,15,755.5,150.0,1.65,26.95,703.5,897.55,651.14
2018,7,29,9,30,707.0,181.0,1.7,27.6,725.0,904.71,653.24
2018,7,29,9,45,790.5,150.0,1.75,28.2,784.5,956.12,683.74
2018,7,29,10,0,874.0,119.0,1.8,28.8,844.0,1002.39,710.06
2018,7,29,10,15,881.0,120.5,1.9,29.25,873.0,1016.06,717.02
2018,7,29,10,30,888.0,122.0,2.0,29.7,902.0,1026.13,722.18
2018,7,29,10,45,893.5,122.5,2.1,30.1,924.0,1030.0,723.76
2018,7,29,11,0,899.0,123.0,2.2,30.5,946.0,1030.15,723.18
2018,7,29,11,15,902.0,123.5,2.3,30.65,960.5,1024.08,719.6
2018,7,29,11,30,905.0,124.0,2.4,30.8,975.0,1014.3,713.83
2018,7,29,11,45,906.5,125.0,2.5,30.9,982.5,999.9,705.38
2018,7,29,12,0,908.0,126.0,2.6,31.0,990.0,981.95,694.75
2018,7,29,12,15,897.5,132.0,2.7,30.9,985.5,954.17,678.42
2018,7,29,12,30,887.0,138.0,2.8,30.8,981.0,923.52,660.18
2018,7,29,12,45,863.5,152.0,2.95,30.7,966.5,886.08,637.69
2018,7,29,13,0,840.0,166.0,3.1,30.6,952.0,854.56,618.78
2018,7,29,13,15,840.5,161.5,3.15,30.45,937.0,815.83,594.33
2018,7,29,13,30,841.0,157.0,3.2,30.3,922.0,774.58,567.49
2018,7,29,13,45,809.0,171.0,3.3,30.1,891.5,724.44,532.86
2018,7,29,14,0,777.0,185.0,3.4,29.9,861.0,674.54,497.62
2018,7,29,14,15,807.5,160.0,3.45,29.65,841.0,630.16,466.21
2018,7,29,14,30,838.0,135.0,3.5,29.4,821.0,581.05,430.12
2018,7,29,14,45,805.0,143.0,3.55,29.15,778.0,523.58,386.23
2018,7,29,15,0,772.0,151.0,3.6,28.9,735.0,468.01,342.6
2018,7,29,15,15,786.5,134.5,3.6,28.9,701.0,412.92,297.4
2018,7,29,15,30,801.0,118.0,3.6,28.9,667.0,355.29,248.81
2018,7,29,15,45,785.5,113.5,3.65,28.15,621.0,296.98,200.14
2018,7,29,16,0,770.0,109.0,3.7,27.4,575.0,239.89,152.6
2018,7,29,16,15,749.5,105.0,3.7,26.9,527.0,183.94,108.45
2018,7,29,16,30,729.0,101.0,3.7,26.4,479.0,124.27,67.81
2018,7,29,16,45,700.0,95.0,3.7,25.95,427.0,70.98,45.95
2018,7,29,17,0,671.0,89.0,3.7,25.5,375.0,60.52,45.98
2018,7,29,17,15,633.5,83.5,3.6,24.9,324.5,58.5,44.55
2018,7,29,17,30,596.0,78.0,3.5,24.3,274.0,56.38,42.96
2018,7,29,17,45,535.5,70.0,3.4,23.7,222.5,52.01,39.34
2018,7,29,18,0,475.0,62.0,3.3,23.1,171.0,47.46,35.39
2018,7,29,18,15,400.0,51.0,3.2,22.55,126.5,40.02,28.75
2018,7,29,18,30,325.0,40.0,3.1,22.0,82.0,32.24,21.56
2018,7,29,18,45,218.0,27.5,2.95,21.45,50.5,21.6,10.57
2018,7,29,19,0,111.0,15.0,2.8,20.9,19.0,13.64,0.0
2018,7,29,19,15,55.5,7.5,2.7,20.6,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,19.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,30,5,15,93.0,10.0,1.85,17.1,15.0,29.46,0.0
2018,7,30,5,30,186.0,20.0,1.9,17.3,30.0,82.35,0.0
2018,7,30,5,45,303.5,30.5,1.95,17.5,66.5,153.68,108.89
2018,7,30,6,0,421.0,41.0,2.0,17.7,103.0,230.06,177.06
2018,7,30,6,15,496.0,48.5,1.95,18.2,150.0,297.23,235.87
2018,7,30,6,30,571.0,56.0,1.9,18.7,197.0,371.93,298.95
2018,7,30,6,45,621.5,61.0,1.85,19.2,248.0,436.94,352.17
2018,7,30,7,0,672.0,66.0,1.8,19.7,299.0,503.56,404.41
2018,7,30,7,15,511.0,109.5,1.8,20.5,303.5,477.15,381.52
2018,7,30,7,30,350.0,153.0,1.8,21.3,308.0,423.08,336.91
2018,7,30,7,45,466.0,145.5,1.8,22.15,378.5,530.4,417.87
2018,7,30,8,0,582.0,138.0,1.8,23.0,449.0,639.71,496.08
2018,7,30,8,15,708.5,111.5,1.8,23.9,526.0,736.05,560.55
2018,7,30,8,30,835.0,85.0,1.8,24.8,603.0,826.96,618.06
2018,7,30,8,45,850.5,87.0,1.85,25.7,648.5,867.8,640.92
2018,7,30,9,0,866.0,89.0,1.9,26.6,694.0,906.39,662.42
2018,7,30,9,15,878.0,90.0,2.0,27.4,734.5,938.03,679.93
2018,7,30,9,30,890.0,91.0,2.1,28.2,775.0,966.76,695.5
2018,7,30,9,45,899.5,92.0,2.2,29.05,810.5,989.94,707.33
2018,7,30,10,0,909.0,93.0,2.3,29.9,846.0,1009.73,717.05
2018,7,30,10,15,915.0,94.5,2.35,30.45,875.0,1023.04,723.1
2018,7,30,10,30,921.0,96.0,2.4,31.0,904.0,1032.63,726.96
2018,7,30,10,45,924.5,98.0,2.5,31.6,926.0,1036.43,727.74
2018,7,30,11,0,928.0,100.0,2.6,32.2,948.0,1036.36,726.26
2018,7,30,11,15,930.5,100.5,2.7,32.5,962.5,1029.89,721.82
2018,7,30,11,30,933.0,101.0,2.8,32.8,977.0,1019.61,715.15
2018,7,30,11,45,934.0,101.5,2.85,33.05,984.0,1004.13,705.04
2018,7,30,12,0,935.0,102.0,2.9,33.3,991.0,985.02,692.76
2018,7,30,12,15,930.0,105.5,2.95,33.4,989.0,959.74,677.07
2018,7,30,12,30,925.0,109.0,3.0,33.5,987.0,931.25,659.35
2018,7,30,12,45,917.5,112.5,3.05,33.6,977.0,897.6,638.28
2018,7,30,13,0,910.0,116.0,3.1,33.7,967.0,861.26,615.36
2018,7,30,13,15,907.0,115.0,3.15,33.65,951.0,821.98,590.71
2018,7,30,13,30,904.0,114.0,3.2,33.6,935.0,780.16,564.14
2018,7,30,13,45,898.5,113.5,3.25,33.5,911.5,734.66,534.16
2018,7,30,14,0,893.0,113.0,3.3,33.4,888.0,687.17,500.92
2018,7,30,14,15,886.0,111.5,3.3,33.2,858.0,636.17,464.35
2018,7,30,14,30,879.0,110.0,3.3,33.0,828.0,583.77,425.69
2018,7,30,14,45,869.5,107.5,3.35,32.8,791.5,528.15,383.63
2018,7,30,15,0,860.0,105.0,3.4,32.6,755.0,471.89,339.68
2018,7,30,15,15,847.5,103.0,3.4,32.6,713.5,414.48,293.18
2018,7,30,15,30,835.0,101.0,3.4,32.6,672.0,357.25,245.67
2018,7,30,15,45,818.5,98.5,3.45,31.95,626.0,293.35,193.28
2018,7,30,16,0,802.0,96.0,3.5,31.3,580.0,235.7,145.75
