Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,15,780.0,93.0,3.55,30.8,530.5,178.38,101.19
2018,7,30,16,30,758.0,90.0,3.6,30.3,481.0,123.5,65.25
2018,7,30,16,45,729.5,85.5,3.6,29.8,429.5,70.01,44.65
2018,7,30,17,0,701.0,81.0,3.6,29.3,378.0,55.14,40.74
2018,7,30,17,15,661.0,76.0,3.5,28.5,326.0,53.2,39.4
2018,7,30,17,30,621.0,71.0,3.4,27.7,274.0,51.17,37.93
2018,7,30,17,45,565.0,64.5,3.3,26.85,224.0,47.79,35.21
2018,7,30,18,0,509.0,58.0,3.2,26.0,174.0,44.3,32.25
2018,7,30,18,15,427.0,48.5,3.05,25.15,128.5,38.01,26.68
2018,7,30,18,30,345.0,39.0,2.9,24.3,83.0,31.49,20.65
2018,7,30,18,45,223.0,26.5,2.75,23.45,50.0,21.8,10.23
2018,7,30,19,0,101.0,14.0,2.6,22.6,17.0,12.73,0.0
2018,7,30,19,15,50.5,7.0,2.5,22.15,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,31,5,15,56.5,9.0,1.1,17.3,12.0,20.57,0.0
2018,7,31,5,30,113.0,18.0,1.1,17.8,24.0,59.01,0.0
2018,7,31,5,45,206.0,33.0,1.15,18.25,58.0,122.81,85.98
2018,7,31,6,0,299.0,48.0,1.2,18.7,92.0,188.03,143.84
2018,7,31,6,15,372.0,60.0,1.15,19.35,136.5,251.32,198.12
2018,7,31,6,30,445.0,72.0,1.1,20.0,181.0,326.09,259.94
2018,7,31,6,45,502.0,80.5,1.1,20.65,231.0,392.78,313.43
2018,7,31,7,0,559.0,89.0,1.1,21.3,281.0,464.09,368.28
2018,7,31,7,15,599.5,95.5,1.1,22.15,332.5,526.47,413.87
2018,7,31,7,30,640.0,102.0,1.1,23.0,384.0,590.92,459.12
2018,7,31,7,45,672.0,106.0,1.15,23.85,434.5,647.75,497.53
2018,7,31,8,0,704.0,110.0,1.2,24.7,485.0,705.04,533.96
2018,7,31,8,15,728.5,113.5,1.2,25.55,534.0,755.6,564.27
2018,7,31,8,30,753.0,117.0,1.2,26.4,583.0,801.37,590.64
2018,7,31,8,45,773.0,119.0,1.2,27.25,628.5,844.17,614.48
2018,7,31,9,0,793.0,121.0,1.2,28.1,674.0,885.1,636.63
2018,7,31,9,15,802.5,125.0,1.3,28.85,713.0,916.2,653.86
2018,7,31,9,30,812.0,129.0,1.4,29.6,752.0,944.42,669.27
2018,7,31,9,45,818.5,133.5,1.45,30.35,786.0,967.18,680.52
2018,7,31,10,0,825.0,138.0,1.5,31.1,820.0,986.62,689.76
2018,7,31,10,15,834.0,139.0,1.6,31.35,849.0,1001.33,698.26
2018,7,31,10,30,843.0,140.0,1.7,31.6,878.0,1000.92,697.64
2018,7,31,10,45,850.5,140.0,1.8,31.9,900.5,1006.06,700.52
2018,7,31,11,0,858.0,140.0,1.9,32.2,923.0,1007.63,701.22
2018,7,31,11,15,863.0,140.0,2.05,32.35,938.5,1003.11,699.3
2018,7,31,11,30,868.0,140.0,2.2,32.5,954.0,995.0,695.2
2018,7,31,11,45,871.0,139.5,2.3,32.65,961.5,980.93,686.91
2018,7,31,12,0,874.0,139.0,2.4,32.8,969.0,963.42,676.53
2018,7,31,12,15,877.5,136.5,2.45,32.8,969.0,941.19,663.15
2018,7,31,12,30,881.0,134.0,2.5,32.8,969.0,915.7,647.72
2018,7,31,12,45,884.5,130.0,2.6,32.85,962.0,885.67,629.59
2018,7,31,13,0,888.0,126.0,2.7,32.9,955.0,852.53,609.3
2018,7,31,13,15,885.5,124.5,2.75,32.85,939.0,813.86,585.12
2018,7,31,13,30,883.0,123.0,2.8,32.8,923.0,772.69,559.06
2018,7,31,13,45,878.5,120.5,2.85,32.75,899.5,726.92,528.63
2018,7,31,14,0,874.0,118.0,2.9,32.7,876.0,679.17,495.27
2018,7,31,14,15,867.5,116.5,2.95,32.55,846.5,629.27,459.63
2018,7,31,14,30,861.0,115.0,3.0,32.4,817.0,577.98,421.86
2018,7,31,14,45,852.5,112.0,3.05,32.25,781.0,523.28,380.44
2018,7,31,15,0,844.0,109.0,3.1,32.1,745.0,467.87,337.11
2018,7,31,15,15,831.5,107.0,3.1,32.1,704.0,411.25,291.26
2018,7,31,15,30,819.0,105.0,3.1,32.1,663.0,349.98,240.92
2018,7,31,15,45,804.0,100.5,3.15,31.5,617.0,290.71,191.91
2018,7,31,16,0,789.0,96.0,3.2,30.9,571.0,232.58,144.0
2018,7,31,16,15,768.5,92.0,3.2,30.45,522.0,175.43,99.52
2018,7,31,16,30,748.0,88.0,3.2,30.0,473.0,120.56,63.53
2018,7,31,16,45,720.0,84.0,3.25,29.55,422.0,68.04,51.23
2018,7,31,17,0,692.0,80.0,3.3,29.1,371.0,54.46,40.21
2018,7,31,17,15,653.5,75.0,3.2,28.35,320.0,52.51,38.85
2018,7,31,17,30,615.0,70.0,3.1,27.6,269.0,50.46,37.35
2018,7,31,17,45,560.5,63.0,3.05,26.85,219.5,46.66,34.25
2018,7,31,18,0,506.0,56.0,3.0,26.1,170.0,42.71,30.87
2018,7,31,18,15,425.5,47.0,2.9,25.25,125.5,36.8,25.62
2018,7,31,18,30,345.0,38.0,2.8,24.4,81.0,30.69,19.93
2018,7,31,18,45,223.5,25.5,2.75,23.55,48.5,20.97,9.18
2018,7,31,19,0,102.0,13.0,2.7,22.7,16.0,11.82,0.0
2018,7,31,19,15,51.0,6.5,2.6,22.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.4,21.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,1,5,15,75.5,9.0,1.3,17.35,12.5,24.74,0.0
2018,8,1,5,30,151.0,18.0,1.3,17.8,25.0,69.33,0.0
2018,8,1,5,45,270.0,29.5,1.25,18.2,61.0,141.74,98.56
2018,8,1,6,0,389.0,41.0,1.2,18.6,97.0,217.81,166.24
2018,8,1,6,15,464.0,49.0,1.15,19.3,142.5,283.86,223.26
2018,8,1,6,30,539.0,57.0,1.1,20.0,188.0,357.51,284.39
2018,8,1,6,45,589.5,63.0,1.1,20.7,238.0,422.17,336.32
2018,8,1,7,0,640.0,69.0,1.1,21.4,288.0,490.76,388.91
2018,8,1,7,15,676.0,74.0,1.05,22.3,339.5,552.01,433.04
2018,8,1,7,30,712.0,79.0,1.0,23.2,391.0,612.49,474.53
2018,8,1,7,45,738.5,82.5,0.95,24.15,441.5,667.62,508.83
2018,8,1,8,0,765.0,86.0,0.9,25.1,492.0,722.59,541.74
2018,8,1,8,15,785.0,89.0,0.95,25.9,540.0,771.07,570.76
2018,8,1,8,30,805.0,92.0,1.0,26.7,588.0,818.21,598.33
2018,8,1,8,45,820.0,94.5,1.0,27.5,633.0,850.52,615.07
2018,8,1,9,0,835.0,97.0,1.0,28.3,678.0,888.37,635.22
2018,8,1,9,15,849.5,98.5,1.15,29.1,719.5,922.16,654.78
2018,8,1,9,30,864.0,100.0,1.3,29.9,761.0,953.25,672.51
2018,8,1,9,45,876.5,99.5,1.4,30.7,797.0,977.22,684.99
2018,8,1,10,0,889.0,99.0,1.5,31.5,833.0,998.0,695.55
2018,8,1,10,15,895.5,100.0,1.65,31.9,861.5,1011.03,703.25
2018,8,1,10,30,902.0,101.0,1.8,32.3,890.0,1020.42,708.83
2018,8,1,10,45,906.5,102.5,2.0,32.65,912.0,1024.6,712.04
2018,8,1,11,0,911.0,104.0,2.2,33.0,934.0,1024.98,712.92
2018,8,1,11,15,913.5,105.0,2.35,33.15,948.5,1019.06,709.97
2018,8,1,11,30,916.0,106.0,2.5,33.3,963.0,1009.36,704.75
2018,8,1,11,45,917.0,106.0,2.65,33.4,969.5,993.53,695.86
2018,8,1,12,0,918.0,106.0,2.8,33.5,976.0,974.13,684.72
2018,8,1,12,15,917.5,106.5,2.9,33.45,975.5,950.36,670.79
2018,8,1,12,30,917.0,107.0,3.0,33.4,975.0,923.29,654.71
2018,8,1,12,45,914.5,107.5,3.15,33.35,966.5,891.33,635.67
2018,8,1,13,0,912.0,108.0,3.3,33.3,958.0,856.44,614.5
2018,8,1,13,15,908.5,107.0,3.4,33.15,941.5,816.64,589.8
2018,8,1,13,30,905.0,106.0,3.5,33.0,925.0,774.33,563.1
2018,8,1,13,45,899.5,106.0,3.6,32.85,902.0,729.16,533.57
2018,8,1,14,0,894.0,106.0,3.7,32.7,879.0,681.99,500.46
2018,8,1,14,15,886.5,105.0,3.75,32.4,849.0,630.98,463.82
2018,8,1,14,30,879.0,104.0,3.8,32.1,819.0,578.62,425.05
2018,8,1,14,45,869.5,102.5,3.85,31.85,783.0,523.73,383.09
2018,8,1,15,0,860.0,101.0,3.9,31.6,747.0,468.19,339.23
2018,8,1,15,15,847.5,98.5,3.9,31.6,705.5,410.27,291.91
2018,8,1,15,30,835.0,96.0,3.9,31.6,664.0,352.55,243.61
2018,8,1,15,45,819.0,94.0,3.95,30.75,618.5,289.02,191.18
2018,8,1,16,0,803.0,92.0,4.0,29.9,573.0,231.74,143.64
2018,8,1,16,15,782.0,88.5,4.05,29.35,524.0,174.03,98.48
2018,8,1,16,30,761.0,85.0,4.1,28.8,475.0,118.63,62.11
2018,8,1,16,45,733.0,81.5,4.1,28.25,424.0,65.66,49.55
2018,8,1,17,0,705.0,78.0,4.1,27.7,373.0,58.53,43.9
2018,8,1,17,15,667.0,73.0,4.0,26.95,321.5,51.22,38.01
2018,8,1,17,30,629.0,68.0,3.9,26.2,270.0,49.1,36.42
2018,8,1,17,45,574.0,61.5,3.85,25.45,220.0,45.62,33.57
2018,8,1,18,0,519.0,55.0,3.8,24.7,170.0,42.03,30.46
2018,8,1,18,15,436.0,46.0,3.7,24.0,125.0,36.07,25.12
2018,8,1,18,30,353.0,37.0,3.6,23.3,80.0,29.91,19.32
2018,8,1,18,45,228.0,25.0,3.45,22.6,48.0,20.62,8.44
2018,8,1,19,0,103.0,13.0,3.3,21.9,16.0,11.82,0.0
2018,8,1,19,15,51.5,6.5,3.25,21.5,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,20.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.95,19.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.2,15.85,12.5,26.4,0.0
2018,8,2,5,30,166.0,18.0,2.2,16.2,25.0,73.73,0.0
2018,8,2,5,45,294.5,28.5,2.2,16.55,62.0,149.13,103.65
2018,8,2,6,0,423.0,39.0,2.2,16.9,99.0,229.23,176.46
2018,8,2,6,15,502.0,46.0,2.2,17.65,146.0,297.77,236.75
2018,8,2,6,30,581.0,53.0,2.2,18.4,193.0,374.31,301.65
2018,8,2,6,45,634.0,57.5,2.25,19.15,244.5,440.69,356.34
2018,8,2,7,0,687.0,62.0,2.3,19.9,296.0,509.2,410.44
2018,8,2,7,15,723.5,65.5,2.3,20.75,348.5,571.41,457.11
2018,8,2,7,30,760.0,69.0,2.3,21.6,401.0,635.06,502.18
2018,8,2,7,45,787.5,71.5,2.3,22.45,453.0,691.74,539.5
2018,8,2,8,0,815.0,74.0,2.3,23.3,505.0,741.74,570.98
2018,8,2,8,15,835.0,76.0,2.35,24.05,554.5,790.52,601.41
2018,8,2,8,30,855.0,78.0,2.4,24.8,604.0,837.91,630.23
2018,8,2,8,45,871.0,80.0,2.45,25.55,650.5,879.98,654.93
2018,8,2,9,0,887.0,82.0,2.5,26.3,697.0,919.75,677.76
2018,8,2,9,15,893.5,86.0,2.65,26.8,737.0,950.27,695.79
2018,8,2,9,30,900.0,90.0,2.8,27.3,777.0,977.51,711.69
2018,8,2,9,45,902.5,95.0,2.9,27.75,811.0,998.48,723.26
2018,8,2,10,0,905.0,100.0,3.0,28.2,845.0,1015.74,732.52
2018,8,2,10,15,912.5,100.5,3.1,28.5,874.5,1029.33,739.97
2018,8,2,10,30,920.0,101.0,3.2,28.8,904.0,1039.24,745.2
2018,8,2,10,45,925.0,102.0,3.3,29.15,926.5,1043.38,746.73
2018,8,2,11,0,930.0,103.0,3.4,29.5,949.0,1043.66,745.96
2018,8,2,11,15,933.5,103.0,3.45,29.75,964.0,1037.53,741.18
2018,8,2,11,30,937.0,103.0,3.5,30.0,979.0,1027.57,734.12
2018,8,2,11,45,939.0,103.0,3.55,30.3,986.5,1012.35,723.7
2018,8,2,12,0,941.0,103.0,3.6,30.6,994.0,993.45,711.02
2018,8,2,12,15,939.0,105.0,3.65,30.7,993.0,969.19,695.54
2018,8,2,12,30,937.0,107.0,3.7,30.8,992.0,941.57,677.91
2018,8,2,12,45,933.0,108.5,3.8,30.9,983.0,908.55,656.99
2018,8,2,13,0,929.0,110.0,3.9,31.0,974.0,872.62,634.01
2018,8,2,13,15,927.0,108.5,3.95,30.9,958.0,832.79,608.52
2018,8,2,13,30,925.0,107.0,4.0,30.8,942.0,790.29,580.98
2018,8,2,13,45,920.5,106.0,4.1,30.65,919.0,743.97,550.32
2018,8,2,14,0,916.0,105.0,4.2,30.5,896.0,695.52,515.88
2018,8,2,14,15,910.0,103.0,4.2,30.3,865.5,643.39,477.67
2018,8,2,14,30,904.0,101.0,4.2,30.1,835.0,589.72,437.22
2018,8,2,14,45,896.0,99.0,4.25,29.85,799.0,533.76,393.96
2018,8,2,15,0,888.0,97.0,4.3,29.6,763.0,476.94,348.6
2018,8,2,15,15,876.0,95.0,4.3,29.6,721.0,417.97,299.86
2018,8,2,15,30,864.0,93.0,4.3,29.6,679.0,359.09,250.01
2018,8,2,15,45,851.0,89.5,4.3,28.95,633.0,299.11,199.29
2018,8,2,16,0,838.0,86.0,4.3,28.3,587.0,239.87,149.5
2018,8,2,16,15,822.0,82.0,4.3,27.75,538.0,173.95,97.44
2018,8,2,16,30,806.0,78.0,4.3,27.2,489.0,116.08,59.14
2018,8,2,16,45,781.5,74.0,4.3,26.7,437.0,59.98,45.12
2018,8,2,17,0,757.0,70.0,4.3,26.2,385.0,52.76,39.31
2018,8,2,17,15,722.5,65.5,4.2,25.45,332.5,50.6,37.73
2018,8,2,17,30,688.0,61.0,4.1,24.7,280.0,48.35,36.02
2018,8,2,17,45,637.0,54.5,4.0,23.95,228.5,44.22,32.59
2018,8,2,18,0,586.0,48.0,3.9,23.2,177.0,36.59,25.97
2018,8,2,18,15,503.0,41.0,3.7,22.5,130.5,32.04,21.83
2018,8,2,18,30,420.0,34.0,3.5,21.8,84.0,27.43,17.33
2018,8,2,18,45,277.0,23.5,3.3,21.05,50.0,19.38,7.03
2018,8,2,19,0,134.0,13.0,3.1,20.3,16.0,11.82,0.0
2018,8,2,19,15,67.0,6.5,3.0,19.9,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,3,5,15,108.5,9.0,1.9,15.1,13.5,8.19,0.0
2018,8,3,5,30,217.0,18.0,2.0,15.6,27.0,76.16,0.0
2018,8,3,5,45,360.5,27.0,2.1,16.1,66.5,169.9,117.15
2018,8,3,6,0,504.0,36.0,2.2,16.6,106.0,257.97,198.25
2018,8,3,6,15,578.5,42.0,2.2,17.2,155.0,324.99,258.23
2018,8,3,6,30,653.0,48.0,2.2,17.8,204.0,402.67,324.55
2018,8,3,6,45,699.5,53.5,2.15,18.45,257.5,470.78,380.53
2018,8,3,7,0,746.0,59.0,2.1,19.1,311.0,542.13,436.32
2018,8,3,7,15,777.5,62.5,2.05,20.0,364.5,603.93,481.91
2018,8,3,7,30,809.0,66.0,2.0,20.9,418.0,666.58,524.89
2018,8,3,7,45,831.0,70.5,1.95,21.8,471.0,723.78,561.45
2018,8,3,8,0,853.0,75.0,1.9,22.7,524.0,773.64,591.64
2018,8,3,8,15,869.5,78.0,1.9,23.5,574.0,822.18,620.73
2018,8,3,8,30,886.0,81.0,1.9,24.3,624.0,868.93,647.9
2018,8,3,8,45,897.5,84.5,1.9,25.1,670.5,909.68,670.51
2018,8,3,9,0,909.0,88.0,1.9,25.9,717.0,947.74,691.01
2018,8,3,9,15,918.0,91.0,2.0,26.55,758.5,979.93,709.03
2018,8,3,9,30,927.0,94.0,2.1,27.2,800.0,1008.86,724.93
2018,8,3,9,45,933.5,96.0,2.15,27.8,835.5,1030.8,735.94
2018,8,3,10,0,940.0,98.0,2.2,28.4,871.0,1049.08,744.76
2018,8,3,10,15,946.0,99.5,2.3,28.9,900.5,1062.56,751.55
2018,8,3,10,30,952.0,101.0,2.4,29.4,930.0,1072.16,756.07
2018,8,3,10,45,956.0,102.0,2.55,29.9,952.5,1075.26,757.24
2018,8,3,11,0,960.0,103.0,2.7,30.4,975.0,1074.38,756.06
2018,8,3,11,15,962.0,104.0,2.75,30.65,990.0,1067.5,751.02
2018,8,3,11,30,964.0,105.0,2.8,30.9,1005.0,1056.67,743.69
2018,8,3,11,45,964.5,105.5,2.9,31.2,1011.5,1039.99,733.16
2018,8,3,12,0,965.0,106.0,3.0,31.5,1018.0,1019.56,720.34
2018,8,3,12,15,963.5,106.5,3.1,31.6,1016.5,993.63,704.64
2018,8,3,12,30,962.0,107.0,3.2,31.7,1015.0,964.28,686.7
2018,8,3,12,45,958.0,108.5,3.3,31.75,1005.5,930.41,665.89
2018,8,3,13,0,954.0,110.0,3.4,31.8,996.0,893.53,642.96
2018,8,3,13,15,949.0,110.0,3.5,31.7,978.5,851.67,616.88
2018,8,3,13,30,944.0,110.0,3.6,31.6,961.0,807.26,588.78
2018,8,3,13,45,936.5,109.5,3.65,31.5,935.5,758.32,556.49
2018,8,3,14,0,929.0,109.0,3.7,31.4,910.0,707.47,520.58
2018,8,3,14,15,919.5,109.0,3.8,31.2,878.0,654.16,482.25
2018,8,3,14,30,910.0,109.0,3.9,31.0,846.0,599.6,441.76
2018,8,3,14,45,897.0,108.5,3.95,30.8,807.5,541.89,397.56
2018,8,3,15,0,884.0,108.0,4.0,30.6,769.0,483.82,351.63
2018,8,3,15,15,871.5,105.5,4.0,30.6,726.0,424.26,302.87
2018,8,3,15,30,859.0,103.0,4.0,30.6,683.0,364.85,253.04
2018,8,3,15,45,837.5,101.5,4.0,30.05,634.5,298.83,198.38
2018,8,3,16,0,816.0,100.0,4.0,29.5,586.0,239.49,149.19
2018,8,3,16,15,786.0,99.0,4.0,29.05,533.5,181.49,104.27
2018,8,3,16,30,756.0,98.0,4.0,28.6,481.0,126.95,69.3
2018,8,3,16,45,721.0,93.5,3.95,28.15,427.0,66.85,50.58
2018,8,3,17,0,686.0,89.0,3.9,27.7,373.0,61.21,46.17
2018,8,3,17,15,641.0,83.5,3.75,26.9,320.0,59.14,44.74
2018,8,3,17,30,596.0,78.0,3.6,26.1,267.0,57.0,43.17
2018,8,3,17,45,532.5,70.0,3.4,25.35,215.5,52.64,39.58
2018,8,3,18,0,469.0,62.0,3.2,24.6,164.0,48.12,35.66
2018,8,3,18,15,384.0,50.5,3.05,23.8,119.0,40.2,28.61
2018,8,3,18,30,299.0,39.0,2.9,23.0,74.0,31.96,20.91
2018,8,3,18,45,187.5,25.0,2.75,22.2,43.5,19.72,6.37
2018,8,3,19,0,76.0,11.0,2.6,21.4,13.0,10.01,0.0
2018,8,3,19,15,38.0,5.5,2.6,21.0,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,5,15,70.5,8.0,1.3,17.8,11.0,7.28,0.0
2018,8,4,5,30,141.0,16.0,1.4,18.4,22.0,53.41,0.0
2018,8,4,5,45,259.0,29.0,1.5,19.05,57.5,138.0,92.77
2018,8,4,6,0,377.0,42.0,1.6,19.7,93.0,214.58,162.82
2018,8,4,6,15,452.0,51.5,1.6,20.3,139.5,281.95,221.28
2018,8,4,6,30,527.0,61.0,1.6,20.9,186.0,356.96,284.03
2018,8,4,6,45,578.0,69.0,1.65,21.5,237.0,423.95,338.41
2018,8,4,7,0,629.0,77.0,1.7,22.1,288.0,494.93,393.59
2018,8,4,7,15,665.5,83.0,1.85,22.9,340.5,557.49,440.39
2018,8,4,7,30,702.0,89.0,2.0,23.7,393.0,621.65,486.7
2018,8,4,7,45,728.0,94.5,2.15,24.55,444.5,678.51,525.08
2018,8,4,8,0,754.0,100.0,2.3,25.4,496.0,731.83,559.65
2018,8,4,8,15,774.0,105.0,2.45,26.05,545.5,782.43,592.05
2018,8,4,8,30,794.0,110.0,2.6,26.7,595.0,831.66,622.96
2018,8,4,8,45,809.0,113.5,2.75,27.4,640.5,873.03,647.98
2018,8,4,9,0,824.0,117.0,2.9,28.1,686.0,912.14,671.25
2018,8,4,9,15,844.0,116.0,3.05,28.65,729.0,948.33,692.79
2018,8,4,9,30,864.0,115.0,3.2,29.2,772.0,972.06,706.08
2018,8,4,9,45,883.0,111.5,3.35,29.75,810.0,999.05,721.57
2018,8,4,10,0,902.0,108.0,3.5,30.3,848.0,1023.01,735.05
2018,8,4,10,15,911.0,108.0,3.6,30.55,878.0,1037.43,743.0
2018,8,4,10,30,920.0,108.0,3.7,30.8,908.0,1048.19,748.78
2018,8,4,10,45,927.5,107.0,3.8,31.1,931.0,1052.61,750.52
2018,8,4,11,0,935.0,106.0,3.9,31.4,954.0,1053.19,749.97
2018,8,4,11,15,939.0,105.5,4.0,31.5,969.0,1046.9,745.81
2018,8,4,11,30,943.0,105.0,4.1,31.6,984.0,1036.75,739.32
2018,8,4,11,45,946.5,104.0,4.2,31.7,991.5,1021.78,729.86
2018,8,4,12,0,950.0,103.0,4.3,31.8,999.0,1003.05,718.05
2018,8,4,12,15,948.5,103.5,4.4,31.75,997.5,977.48,702.28
2018,8,4,12,30,947.0,104.0,4.5,31.7,996.0,948.52,684.28
2018,8,4,12,45,944.5,104.0,4.65,31.65,987.0,914.99,663.39
2018,8,4,13,0,942.0,104.0,4.8,31.6,978.0,878.43,640.62
2018,8,4,13,15,940.5,102.0,4.85,31.45,961.5,837.96,614.67
2018,8,4,13,30,939.0,100.0,4.9,31.3,945.0,794.72,586.58
2018,8,4,13,45,937.0,97.0,5.0,31.15,921.5,747.65,555.54
2018,8,4,14,0,935.0,94.0,5.1,31.0,898.0,698.21,520.21
2018,8,4,14,15,930.0,92.0,5.15,30.75,868.0,645.67,481.58
2018,8,4,14,30,925.0,90.0,5.2,30.5,838.0,591.46,440.5
2018,8,4,14,45,918.0,88.0,5.25,30.25,801.5,534.8,396.26
2018,8,4,15,0,911.0,86.0,5.3,30.0,765.0,477.14,349.76
2018,8,4,15,15,899.5,84.0,5.3,30.0,722.5,417.01,299.6
2018,8,4,15,30,888.0,82.0,5.3,30.0,680.0,356.89,248.29
2018,8,4,15,45,874.0,79.5,5.25,29.2,633.5,296.0,196.49
2018,8,4,16,0,860.0,77.0,5.2,28.4,587.0,235.93,145.8
2018,8,4,16,15,840.5,75.0,5.1,27.9,537.0,176.53,98.85
2018,8,4,16,30,821.0,73.0,5.0,27.4,487.0,111.8,55.68
2018,8,4,16,45,793.5,70.0,4.9,26.85,434.5,55.41,41.28
2018,8,4,17,0,766.0,67.0,4.8,26.3,382.0,50.69,37.55
2018,8,4,17,15,729.0,63.0,4.6,25.65,329.0,48.8,36.18
2018,8,4,17,30,692.0,59.0,4.4,25.0,276.0,46.88,34.71
2018,8,4,17,45,636.0,53.5,4.25,24.35,224.0,43.53,31.93
2018,8,4,18,0,580.0,48.0,4.1,23.7,172.0,36.74,26.02
2018,8,4,18,15,493.0,41.0,3.8,23.05,126.0,32.21,21.86
2018,8,4,18,30,406.0,34.0,3.5,22.4,80.0,27.64,17.3
2018,8,4,18,45,262.0,23.0,3.2,21.7,47.0,19.13,4.99
2018,8,4,19,0,118.0,12.0,2.9,21.0,14.0,10.91,0.0
2018,8,4,19,15,59.0,6.0,2.8,20.6,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,5,5,15,100.5,9.0,1.8,15.2,12.5,0.0,0.0
2018,8,5,5,30,201.0,18.0,1.9,15.7,25.0,71.8,0.0
2018,8,5,5,45,347.5,26.5,2.0,16.2,63.0,164.85,110.63
2018,8,5,6,0,494.0,35.0,2.1,16.7,101.0,253.44,194.16
2018,8,5,6,15,573.5,41.0,2.15,17.4,150.5,322.14,255.53
2018,8,5,6,30,653.0,47.0,2.2,18.1,200.0,402.17,323.74
2018,8,5,6,45,702.5,51.0,2.2,18.75,253.0,470.28,379.97
2018,8,5,7,0,752.0,55.0,2.2,19.4,306.0,541.88,436.28
2018,8,5,7,15,785.0,58.5,2.25,20.15,360.0,605.0,483.71
2018,8,5,7,30,818.0,62.0,2.3,20.9,414.0,663.49,524.44
2018,8,5,7,45,842.0,65.0,2.4,21.65,467.5,720.38,562.42
2018,8,5,8,0,866.0,68.0,2.5,22.4,521.0,776.73,599.02
2018,8,5,8,15,884.0,70.0,2.55,23.1,571.5,825.94,629.59
2018,8,5,8,30,902.0,72.0,2.6,23.8,622.0,873.45,658.41
2018,8,5,8,45,915.5,73.5,2.65,24.5,668.5,914.28,682.23
2018,8,5,9,0,929.0,75.0,2.7,25.2,715.0,952.52,704.04
2018,8,5,9,15,934.0,79.5,2.85,25.8,756.0,983.36,721.9
2018,8,5,9,30,939.0,84.0,3.0,26.4,797.0,1010.67,737.43
2018,8,5,9,45,940.5,89.5,3.1,27.0,832.0,1031.97,748.66
2018,8,5,10,0,942.0,95.0,3.2,27.6,867.0,1049.33,757.43
2018,8,5,10,15,949.0,96.0,3.3,27.9,897.0,1063.3,765.04
2018,8,5,10,30,956.0,97.0,3.4,28.2,927.0,1073.41,770.31
2018,8,5,10,45,961.5,97.0,3.5,28.5,950.0,1076.98,771.57
2018,8,5,11,0,967.0,97.0,3.6,28.8,973.0,1076.55,770.45
2018,8,5,11,15,970.0,97.5,3.7,28.95,988.0,1070.12,766.13
2018,8,5,11,30,973.0,98.0,3.8,29.1,1003.0,1059.69,759.4
2018,8,5,11,45,974.5,98.5,3.9,29.25,1010.5,1043.85,749.31
2018,8,5,12,0,976.0,99.0,4.0,29.4,1018.0,1024.16,736.82
2018,8,5,12,15,978.5,97.5,4.1,29.45,1018.0,999.69,721.56
2018,8,5,12,30,981.0,96.0,4.2,29.5,1018.0,971.57,703.89
2018,8,5,12,45,982.5,93.5,4.25,29.5,1010.0,938.06,682.5
2018,8,5,13,0,984.0,91.0,4.3,29.5,1002.0,901.18,658.77
2018,8,5,13,15,981.5,90.5,4.35,29.45,985.5,859.75,631.95
2018,8,5,13,30,979.0,90.0,4.4,29.4,969.0,815.46,602.96
2018,8,5,13,45,974.5,89.5,4.4,29.4,945.0,767.12,570.59
2018,8,5,14,0,970.0,89.0,4.4,29.4,921.0,716.48,533.9
2018,8,5,14,15,963.5,88.0,4.4,29.25,890.0,662.13,493.77
2018,8,5,14,30,957.0,87.0,4.4,29.1,859.0,606.16,451.26
2018,8,5,14,45,948.0,86.0,4.4,29.0,821.0,547.57,405.4
2018,8,5,15,0,939.0,85.0,4.4,28.9,783.0,488.12,357.41
2018,8,5,15,15,928.0,83.0,4.4,28.9,740.0,426.48,306.2
2018,8,5,15,30,917.0,81.0,4.4,28.9,697.0,364.76,253.65
2018,8,5,15,45,902.0,79.0,4.4,28.4,649.0,302.17,200.31
2018,8,5,16,0,887.0,77.0,4.4,27.9,601.0,240.5,148.22
2018,8,5,16,15,867.0,75.0,4.35,27.5,549.5,179.28,99.96
2018,8,5,16,30,847.0,73.0,4.3,27.1,498.0,120.06,61.68
2018,8,5,16,45,819.5,69.5,4.25,26.7,444.0,54.38,40.43
2018,8,5,17,0,792.0,66.0,4.2,26.3,390.0,50.2,37.14
2018,8,5,17,15,754.0,62.0,3.95,25.65,335.5,48.25,35.72
2018,8,5,17,30,716.0,58.0,3.7,25.0,281.0,46.26,34.2
2018,8,5,17,45,658.5,53.0,3.45,24.35,228.0,43.3,31.73
2018,8,5,18,0,601.0,48.0,3.2,23.7,175.0,36.92,26.16
2018,8,5,18,15,509.0,40.5,2.95,22.85,127.0,31.93,21.62
2018,8,5,18,30,417.0,33.0,2.7,22.0,79.0,26.87,16.62
2018,8,5,18,45,259.0,21.5,2.4,21.2,45.5,17.81,3.03
2018,8,5,19,0,101.0,10.0,2.1,20.4,12.0,9.1,0.0
2018,8,5,19,15,50.5,5.0,2.1,20.0,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,5,15,34.5,7.0,1.5,15.65,8.0,0.0,0.0
2018,8,6,5,30,69.0,14.0,1.6,16.3,16.0,31.77,0.0
2018,8,6,5,45,148.0,30.5,1.75,16.95,46.5,101.36,66.15
2018,8,6,6,0,227.0,47.0,1.9,17.6,77.0,160.71,122.71
2018,8,6,6,15,285.0,64.5,1.9,18.2,119.5,219.72,174.23
2018,8,6,6,30,343.0,82.0,1.9,18.8,162.0,284.97,229.6
2018,8,6,6,45,379.0,100.0,1.9,19.4,209.0,344.2,278.39
2018,8,6,7,0,415.0,118.0,1.9,20.0,256.0,406.37,327.61
2018,8,6,7,15,444.5,134.5,2.05,20.8,305.0,465.13,372.48
2018,8,6,7,30,474.0,151.0,2.2,21.6,354.0,525.46,417.04
2018,8,6,7,45,491.5,167.0,2.3,22.4,401.0,577.39,453.69
2018,8,6,8,0,509.0,183.0,2.4,23.2,448.0,629.15,489.19
2018,8,6,8,15,526.5,196.5,2.55,24.0,494.5,677.69,521.77
2018,8,6,8,30,544.0,210.0,2.7,24.8,541.0,725.5,553.12
2018,8,6,8,45,553.5,224.0,2.9,25.55,583.0,765.64,578.77
2018,8,6,9,0,563.0,238.0,3.1,26.3,625.0,804.0,602.84
2018,8,6,9,15,605.0,233.5,3.25,27.0,672.0,851.15,633.46
2018,8,6,9,30,647.0,229.0,3.4,27.7,719.0,903.25,666.69
2018,8,6,9,45,693.5,216.0,3.55,28.35,763.5,944.68,692.01
2018,8,6,10,0,740.0,203.0,3.7,29.0,808.0,983.71,715.3
2018,8,6,10,15,743.5,210.0,3.75,29.4,836.0,998.23,722.59
2018,8,6,10,30,747.0,217.0,3.8,29.8,864.0,1009.32,727.92
2018,8,6,10,45,746.0,224.0,3.9,30.15,884.0,1012.35,728.64
2018,8,6,11,0,745.0,231.0,4.0,30.5,904.0,1011.84,727.25
2018,8,6,11,15,744.5,235.0,4.05,30.7,917.0,1005.28,722.22
2018,8,6,11,30,744.0,239.0,4.1,30.9,930.0,995.29,715.14
2018,8,6,11,45,739.5,244.0,4.15,31.1,935.0,979.05,704.14
2018,8,6,12,0,735.0,249.0,4.2,31.3,940.0,959.67,691.21
2018,8,6,12,15,753.5,236.5,4.3,31.4,944.5,941.82,679.88
2018,8,6,12,30,772.0,224.0,4.4,31.5,949.0,920.29,666.13
2018,8,6,12,45,794.0,208.5,4.45,31.55,948.0,889.93,646.45
2018,8,6,13,0,816.0,193.0,4.5,31.6,947.0,862.51,628.72
2018,8,6,13,15,811.5,191.5,4.55,31.55,930.0,822.61,602.47
2018,8,6,13,30,807.0,190.0,4.6,31.5,913.0,780.59,573.59
2018,8,6,13,45,800.5,187.5,4.65,31.45,889.0,734.38,541.3
2018,8,6,14,0,794.0,185.0,4.7,31.4,865.0,686.63,507.25
2018,8,6,14,15,787.0,181.0,4.75,31.25,834.5,635.98,470.49
2018,8,6,14,30,780.0,177.0,4.8,31.1,804.0,582.58,430.73
2018,8,6,14,45,771.0,172.0,4.8,30.95,768.0,527.36,388.34
2018,8,6,15,0,762.0,167.0,4.8,30.8,732.0,471.81,344.45
2018,8,6,15,15,746.0,162.5,4.8,30.8,689.0,413.91,297.5
2018,8,6,15,30,730.0,158.0,4.8,30.8,646.0,356.95,250.3
2018,8,6,15,45,717.0,149.5,4.7,30.2,600.5,298.83,202.15
2018,8,6,16,0,704.0,141.0,4.6,29.6,555.0,241.84,155.3
2018,8,6,16,15,691.0,131.0,4.5,29.2,507.5,185.07,111.12
2018,8,6,16,30,678.0,121.0,4.4,28.8,460.0,129.86,74.89
2018,8,6,16,45,655.5,111.5,4.3,28.4,409.5,76.69,58.77
2018,8,6,17,0,633.0,102.0,4.2,28.0,359.0,71.03,54.38
2018,8,6,17,15,597.5,92.5,3.8,27.25,307.5,66.35,50.78
2018,8,6,17,30,562.0,83.0,3.4,26.5,256.0,61.36,46.8
2018,8,6,17,45,512.0,72.0,3.0,25.7,206.5,54.71,41.26
2018,8,6,18,0,462.0,61.0,2.6,24.9,157.0,47.69,35.19
2018,8,6,18,15,378.5,49.0,2.4,24.1,113.0,39.3,27.7
2018,8,6,18,30,295.0,37.0,2.2,23.3,69.0,30.54,19.42
2018,8,6,18,45,180.0,23.0,2.0,22.5,39.5,18.2,1.5
2018,8,6,19,0,65.0,9.0,1.8,21.7,10.0,8.19,0.0
2018,8,6,19,15,32.5,4.5,1.75,21.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.3,16.65,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.4,17.2,13.0,25.75,0.0
2018,8,7,5,45,137.5,28.5,1.45,17.75,43.5,94.82,60.1
2018,8,7,6,0,218.0,46.0,1.5,18.3,74.0,156.33,118.7
2018,8,7,6,15,285.0,63.0,1.55,18.85,117.5,218.32,172.38
2018,8,7,6,30,352.0,80.0,1.6,19.4,161.0,287.61,230.83
2018,8,7,6,45,404.5,94.5,1.7,19.9,210.5,352.61,284.35
2018,8,7,7,0,457.0,109.0,1.8,20.4,260.0,422.33,339.74
2018,8,7,7,15,498.5,121.0,1.85,21.15,311.5,486.08,388.12
2018,8,7,7,30,540.0,133.0,1.9,21.9,363.0,552.47,436.73
2018,8,7,7,45,572.0,142.0,1.95,22.7,414.0,610.42,477.38
2018,8,7,8,0,604.0,151.0,2.0,23.5,465.0,675.5,521.71
2018,8,7,8,15,630.0,158.5,2.05,24.15,514.5,728.82,556.82
2018,8,7,8,30,656.0,166.0,2.1,24.8,564.0,781.55,590.29
2018,8,7,8,45,677.0,172.0,2.15,25.5,610.0,827.22,617.97
2018,8,7,9,0,698.0,178.0,2.2,26.2,656.0,871.28,644.14
2018,8,7,9,15,723.5,178.0,2.3,26.85,700.0,911.19,667.76
2018,8,7,9,30,749.0,178.0,2.4,27.5,744.0,949.02,689.79
2018,8,7,9,45,773.5,175.0,2.45,28.15,783.5,980.14,706.85
2018,8,7,10,0,798.0,172.0,2.5,28.8,823.0,1001.3,717.51
2018,8,7,10,15,805.5,175.5,2.6,29.1,852.5,1016.71,726.13
2018,8,7,10,30,813.0,179.0,2.7,29.4,882.0,1028.6,732.66
2018,8,7,10,45,817.5,181.5,2.8,29.75,904.0,1032.83,734.35
2018,8,7,11,0,822.0,184.0,2.9,30.1,926.0,1033.39,733.89
2018,8,7,11,15,825.0,185.5,3.0,30.2,940.5,1027.78,730.41
2018,8,7,11,30,828.0,187.0,3.1,30.3,955.0,1018.53,724.76
2018,8,7,11,45,828.5,188.5,3.2,30.45,961.5,1003.27,715.23
2018,8,7,12,0,829.0,190.0,3.3,30.6,968.0,984.57,703.59
2018,8,7,12,15,835.5,185.5,3.35,30.6,969.0,962.44,689.83
2018,8,7,12,30,842.0,181.0,3.4,30.6,970.0,936.9,673.89
2018,8,7,12,45,849.0,175.0,3.5,30.65,964.0,907.07,655.29
2018,8,7,13,0,856.0,169.0,3.6,30.7,958.0,873.97,634.43
2018,8,7,13,15,852.0,167.5,3.7,30.6,941.5,833.13,608.59
2018,8,7,13,30,848.0,166.0,3.8,30.5,925.0,789.98,580.22
2018,8,7,13,45,841.5,164.5,3.85,30.4,900.5,742.98,547.64
2018,8,7,14,0,835.0,163.0,3.9,30.3,876.0,694.3,513.09
2018,8,7,14,15,825.5,160.5,3.95,30.15,844.5,641.48,474.81
2018,8,7,14,30,816.0,158.0,4.0,30.0,813.0,587.77,434.77
2018,8,7,14,45,803.0,156.0,4.0,29.8,775.5,532.08,392.06
2018,8,7,15,0,790.0,154.0,4.0,29.6,738.0,476.37,348.03
2018,8,7,15,15,775.0,149.5,4.0,29.6,695.0,413.98,297.67
2018,8,7,15,30,760.0,145.0,4.0,29.6,652.0,355.7,249.23
2018,8,7,15,45,738.0,141.0,4.0,29.0,604.0,297.03,200.69
2018,8,7,16,0,716.0,137.0,4.0,28.4,556.0,240.47,154.31
2018,8,7,16,15,688.0,132.0,3.95,28.0,505.5,184.72,111.48
2018,8,7,16,30,660.0,127.0,3.9,27.6,455.0,132.36,78.06
2018,8,7,16,45,624.5,119.5,3.85,27.15,402.0,81.65,63.24
2018,8,7,17,0,589.0,112.0,3.8,26.7,349.0,78.74,61.18
2018,8,7,17,15,544.0,102.5,3.55,25.95,297.0,74.34,57.83
2018,8,7,17,30,499.0,93.0,3.3,25.2,245.0,67.75,52.51
2018,8,7,17,45,438.5,80.5,3.05,24.45,195.0,59.71,45.76
2018,8,7,18,0,378.0,68.0,2.8,23.7,145.0,51.35,38.48
2018,8,7,18,15,298.5,52.0,2.6,22.95,102.0,39.91,28.31
2018,8,7,18,30,219.0,36.0,2.4,22.2,59.0,28.05,17.34
2018,8,7,18,45,129.5,21.5,2.2,21.4,33.0,16.98,0.0
2018,8,7,19,0,40.0,7.0,2.0,20.6,7.0,6.37,0.0
2018,8,7,19,15,20.0,3.5,1.95,20.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.0,0.8,17.0,7.5,0.0,0.0
2018,8,8,5,30,85.0,12.0,0.8,17.5,15.0,34.41,0.0
2018,8,8,5,45,194.0,27.0,0.8,18.0,48.0,111.44,69.02
2018,8,8,6,0,303.0,42.0,0.8,18.5,81.0,185.13,139.86
2018,8,8,6,15,381.5,55.0,0.8,19.15,127.0,254.65,199.57
2018,8,8,6,30,460.0,68.0,0.8,19.8,173.0,331.68,263.4
2018,8,8,6,45,515.5,77.5,0.85,20.45,223.5,399.88,318.28
2018,8,8,7,0,571.0,87.0,0.9,21.1,274.0,472.58,374.29
2018,8,8,7,15,610.0,95.0,1.05,22.05,326.5,536.73,421.82
2018,8,8,7,30,649.0,103.0,1.2,23.0,379.0,602.8,469.02
2018,8,8,7,45,677.5,110.5,1.35,24.0,431.0,661.88,509.39
2018,8,8,8,0,706.0,118.0,1.5,25.0,483.0,721.13,547.7
2018,8,8,8,15,728.0,123.0,1.7,25.7,532.0,771.85,580.34
2018,8,8,8,30,750.0,128.0,1.9,26.4,581.0,821.47,611.76
2018,8,8,8,45,766.0,133.0,2.05,27.15,627.0,864.27,637.58
2018,8,8,9,0,782.0,138.0,2.2,27.9,673.0,899.58,658.2
2018,8,8,9,15,793.0,143.0,2.25,28.35,713.5,933.04,677.36
2018,8,8,9,30,804.0,148.0,2.3,28.8,754.0,963.63,694.54
2018,8,8,9,45,810.5,153.0,2.35,29.2,788.5,986.71,707.03
2018,8,8,10,0,817.0,158.0,2.4,29.6,823.0,1006.42,717.46
2018,8,8,10,15,826.5,159.5,2.45,29.9,853.0,1021.96,725.64
2018,8,8,10,30,836.0,161.0,2.5,30.2,883.0,1033.97,731.72
2018,8,8,10,45,844.0,161.5,2.5,30.45,906.0,1039.77,733.7
2018,8,8,11,0,852.0,162.0,2.5,30.7,929.0,1041.84,733.55
2018,8,8,11,15,857.5,161.5,2.5,30.8,944.5,1036.62,729.47
2018,8,8,11,30,863.0,161.0,2.5,30.9,960.0,1027.64,723.26
2018,8,8,11,45,866.5,160.5,2.5,31.05,967.5,1013.0,713.52
2018,8,8,12,0,870.0,160.0,2.5,31.2,975.0,994.73,701.66
2018,8,8,12,15,875.0,156.0,2.45,31.25,975.0,960.74,679.82
2018,8,8,12,30,880.0,152.0,2.4,31.3,975.0,934.61,663.09
2018,8,8,12,45,885.0,147.0,2.4,31.4,968.0,904.3,643.93
2018,8,8,13,0,890.0,142.0,2.4,31.5,961.0,870.76,622.67
2018,8,8,13,15,887.5,140.0,2.4,31.45,944.5,830.78,597.5
2018,8,8,13,30,885.0,138.0,2.4,31.4,928.0,788.28,570.48
2018,8,8,13,45,881.5,135.5,2.4,31.4,904.5,742.29,539.36
2018,8,8,14,0,878.0,133.0,2.4,31.4,881.0,694.22,505.68
2018,8,8,14,15,871.5,130.0,2.4,31.25,850.0,642.02,468.53
2018,8,8,14,30,865.0,127.0,2.4,31.1,819.0,588.43,429.25
2018,8,8,14,45,856.5,123.5,2.45,31.0,782.0,530.53,385.74
2018,8,8,15,0,848.0,120.0,2.5,30.9,745.0,472.73,340.74
2018,8,8,15,15,834.0,117.0,2.5,30.9,702.0,412.89,292.58
2018,8,8,15,30,820.0,114.0,2.5,30.9,659.0,353.55,243.59
2018,8,8,15,45,804.0,110.0,2.55,30.35,612.0,293.66,194.11
2018,8,8,16,0,788.0,106.0,2.6,29.8,565.0,235.07,146.02
2018,8,8,16,15,767.5,100.5,2.65,29.35,514.5,176.21,100.82
2018,8,8,16,30,747.0,95.0,2.7,28.9,464.0,119.72,65.05
2018,8,8,16,45,717.5,90.0,2.7,28.45,412.0,60.54,45.29
2018,8,8,17,0,688.0,85.0,2.7,28.0,360.0,58.94,44.25
2018,8,8,17,15,646.0,78.5,2.65,27.1,307.0,56.01,42.09
2018,8,8,17,30,604.0,72.0,2.6,26.2,254.0,52.93,39.7
2018,8,8,17,45,543.0,63.5,2.5,25.35,203.0,47.97,35.56
2018,8,8,18,0,482.0,55.0,2.4,24.5,152.0,42.8,31.04
2018,8,8,18,15,390.0,44.5,2.3,23.65,108.0,35.54,24.49
2018,8,8,18,30,298.0,34.0,2.2,22.8,64.0,28.02,17.11
2018,8,8,18,45,178.0,21.0,2.1,21.95,36.0,17.66,0.0
2018,8,8,19,0,58.0,8.0,2.0,21.1,8.0,7.28,0.0
2018,8,8,19,15,29.0,4.0,1.9,20.7,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,9,5,15,53.0,6.5,0.65,18.65,8.0,0.0,0.0
2018,8,9,5,30,106.0,13.0,0.7,19.1,16.0,41.15,0.0
2018,8,9,5,45,232.0,26.0,0.75,19.55,50.0,123.35,73.75
2018,8,9,6,0,358.0,39.0,0.8,20.0,84.0,205.14,153.68
2018,8,9,6,15,442.5,49.0,0.85,20.65,131.0,276.42,215.01
2018,8,9,6,30,527.0,59.0,0.9,21.3,178.0,356.56,281.28
2018,8,9,6,45,584.5,66.0,0.95,21.95,230.0,426.32,337.21
2018,8,9,7,0,642.0,73.0,1.0,22.6,282.0,500.72,394.19
2018,8,9,7,15,683.0,78.0,1.05,23.5,335.5,565.9,441.52
2018,8,9,7,30,724.0,83.0,1.1,24.4,389.0,633.08,488.26
2018,8,9,7,45,754.5,87.0,1.15,25.35,442.5,689.68,524.18
2018,8,9,8,0,785.0,91.0,1.2,26.3,496.0,749.5,561.26
2018,8,9,8,15,807.5,94.5,1.3,27.1,547.0,801.76,593.08
2018,8,9,8,30,830.0,98.0,1.4,27.9,598.0,852.74,623.46
2018,8,9,8,45,848.0,100.0,1.5,28.75,645.0,896.27,648.35
2018,8,9,9,0,866.0,102.0,1.6,29.6,692.0,928.61,665.82
2018,8,9,9,15,866.0,110.0,1.7,30.05,730.5,956.71,681.66
2018,8,9,9,30,866.0,118.0,1.8,30.5,769.0,981.15,695.2
2018,8,9,9,45,859.0,129.5,1.85,31.0,801.0,1009.66,710.54
2018,8,9,10,0,852.0,141.0,1.9,31.5,833.0,1023.84,716.96
2018,8,9,10,15,860.5,142.0,1.95,31.8,862.5,1038.17,724.3
2018,8,9,10,30,869.0,143.0,2.0,32.1,892.0,1036.81,722.14
2018,8,9,10,45,876.0,143.5,2.1,32.4,915.0,1041.73,724.73
2018,8,9,11,0,883.0,144.0,2.2,32.7,938.0,1042.93,725.06
2018,8,9,11,15,887.0,144.5,2.25,32.85,953.0,1037.36,721.26
2018,8,9,11,30,891.0,145.0,2.3,33.0,968.0,1028.08,715.35
2018,8,9,11,45,893.5,145.0,2.4,33.15,975.5,1013.17,706.62
2018,8,9,12,0,896.0,145.0,2.5,33.3,983.0,994.7,695.74
2018,8,9,12,15,890.0,148.5,2.55,33.35,980.0,968.12,679.62
2018,8,9,12,30,884.0,152.0,2.6,33.4,977.0,938.51,661.61
2018,8,9,12,45,874.0,156.0,2.7,33.45,965.5,903.05,640.18
2018,8,9,13,0,864.0,160.0,2.8,33.5,954.0,872.69,621.83
2018,8,9,13,15,861.5,158.0,2.8,33.4,937.5,832.2,596.41
2018,8,9,13,30,859.0,156.0,2.8,33.3,921.0,789.27,568.85
2018,8,9,13,45,853.5,153.0,2.85,33.2,896.0,741.09,536.44
2018,8,9,14,0,848.0,150.0,2.9,33.1,871.0,691.12,501.98
2018,8,9,14,15,841.0,147.0,2.9,32.9,840.0,638.69,464.79
2018,8,9,14,30,834.0,144.0,2.9,32.7,809.0,585.06,425.63
2018,8,9,14,45,824.5,140.0,2.95,32.5,772.0,528.39,383.18
2018,8,9,15,0,815.0,136.0,3.0,32.3,735.0,471.28,338.95
