Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,15,15,800.5,132.5,3.0,32.3,692.0,412.52,291.81
2018,8,9,15,30,786.0,129.0,3.0,32.3,649.0,354.41,244.05
2018,8,9,15,45,768.0,124.0,3.0,31.65,601.5,295.08,195.5
2018,8,9,16,0,750.0,119.0,3.0,31.0,554.0,231.81,144.42
2018,8,9,16,15,727.0,113.0,2.95,30.55,503.5,173.93,100.34
2018,8,9,16,30,704.0,107.0,2.9,30.1,453.0,118.76,65.66
2018,8,9,16,45,672.5,100.5,2.9,29.6,401.0,67.85,51.15
2018,8,9,17,0,641.0,94.0,2.9,29.1,349.0,65.49,49.52
2018,8,9,17,15,596.5,86.5,2.7,28.25,296.5,62.09,47.0
2018,8,9,17,30,552.0,79.0,2.5,27.4,244.0,58.52,44.22
2018,8,9,17,45,489.5,69.0,2.25,26.6,194.0,52.55,39.24
2018,8,9,18,0,427.0,59.0,2.0,25.8,144.0,46.31,33.81
2018,8,9,18,15,337.0,46.5,1.85,24.95,101.0,37.41,25.87
2018,8,9,18,30,247.0,34.0,1.7,24.1,58.0,26.61,15.69
2018,8,9,18,45,145.0,20.5,1.55,23.3,32.5,16.25,0.0
2018,8,9,19,0,43.0,7.0,1.4,22.5,7.0,6.37,0.0
2018,8,9,19,15,21.5,3.5,1.35,22.2,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,20.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,10,5,15,35.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,8,10,5,30,70.0,12.0,1.0,20.3,14.0,30.3,0.0
2018,8,10,5,45,171.0,27.0,1.1,20.75,44.5,103.24,58.73
2018,8,10,6,0,272.0,42.0,1.2,21.2,75.0,173.87,129.72
2018,8,10,6,15,351.0,54.5,1.3,21.8,119.0,238.96,185.93
2018,8,10,6,30,430.0,67.0,1.4,22.4,163.0,316.06,250.12
2018,8,10,6,45,486.5,77.5,1.45,23.0,213.0,384.38,305.43
2018,8,10,7,0,543.0,88.0,1.5,23.6,263.0,457.42,362.18
2018,8,10,7,15,585.0,95.0,1.4,24.5,314.5,521.23,408.61
2018,8,10,7,30,627.0,102.0,1.3,25.4,366.0,587.24,454.41
2018,8,10,7,45,658.5,108.5,1.2,26.25,417.5,646.56,493.25
2018,8,10,8,0,690.0,115.0,1.1,27.1,469.0,706.34,529.63
2018,8,10,8,15,607.5,152.0,1.15,27.75,486.5,705.17,525.38
2018,8,10,8,30,525.0,189.0,1.2,28.4,504.0,688.48,510.18
2018,8,10,8,45,649.5,161.0,1.2,29.0,581.5,792.76,578.74
2018,8,10,9,0,774.0,133.0,1.2,29.6,659.0,888.27,636.19
2018,8,10,9,15,788.5,135.5,1.35,30.05,700.0,922.17,655.85
2018,8,10,9,30,803.0,138.0,1.5,30.5,741.0,953.38,674.43
2018,8,10,9,45,813.5,141.5,1.6,30.95,777.0,978.82,688.7
2018,8,10,10,0,824.0,145.0,1.7,31.4,813.0,1001.02,701.02
2018,8,10,10,15,831.0,147.5,1.8,31.65,842.0,1015.21,709.05
2018,8,10,10,30,838.0,150.0,1.9,31.9,871.0,1025.81,715.06
2018,8,10,10,45,842.0,152.5,2.0,32.2,892.5,1029.71,716.94
2018,8,10,11,0,846.0,155.0,2.1,32.5,914.0,1029.88,716.69
2018,8,10,11,15,848.0,157.0,2.25,32.65,928.5,1023.79,713.71
2018,8,10,11,30,850.0,159.0,2.4,32.8,943.0,1014.0,708.5
2018,8,10,11,45,849.0,161.0,2.5,32.95,949.0,997.65,698.76
2018,8,10,12,0,848.0,163.0,2.6,33.1,955.0,977.85,686.91
2018,8,10,12,15,846.5,164.5,2.7,33.1,954.0,953.75,672.77
2018,8,10,12,30,845.0,166.0,2.8,33.1,953.0,926.49,656.55
2018,8,10,12,45,841.0,166.5,2.9,33.1,943.5,893.13,636.3
2018,8,10,13,0,837.0,167.0,3.0,33.1,934.0,857.1,614.15
2018,8,10,13,15,830.0,167.5,3.1,32.95,916.5,816.24,588.93
2018,8,10,13,30,823.0,168.0,3.2,32.8,899.0,773.33,561.11
2018,8,10,13,45,812.5,168.5,3.25,32.6,874.0,726.14,529.07
2018,8,10,14,0,802.0,169.0,3.3,32.4,849.0,677.68,495.33
2018,8,10,14,15,791.0,167.0,3.35,32.15,817.5,625.74,458.38
2018,8,10,14,30,780.0,165.0,3.4,31.9,786.0,573.13,419.82
2018,8,10,14,45,765.5,163.0,3.4,31.65,748.5,515.82,376.64
2018,8,10,15,0,751.0,161.0,3.4,31.4,711.0,460.45,333.52
2018,8,10,15,15,735.0,156.5,3.4,31.4,668.5,402.97,287.36
2018,8,10,15,30,719.0,152.0,3.4,31.4,626.0,346.46,240.93
2018,8,10,15,45,697.5,147.5,3.45,30.6,579.5,289.76,194.78
2018,8,10,16,0,676.0,143.0,3.5,29.8,533.0,235.2,150.73
2018,8,10,16,15,648.5,136.5,3.45,29.25,483.0,180.71,109.54
2018,8,10,16,30,621.0,130.0,3.4,28.7,433.0,129.61,77.61
2018,8,10,16,45,585.5,122.0,3.4,28.15,382.0,83.55,64.59
2018,8,10,17,0,550.0,114.0,3.4,27.6,331.0,80.76,62.67
2018,8,10,17,15,503.0,104.0,3.25,26.85,280.0,74.34,57.64
2018,8,10,17,30,456.0,94.0,3.1,26.1,229.0,68.52,52.96
2018,8,10,17,45,376.0,81.5,3.0,25.35,178.0,60.43,46.16
2018,8,10,18,0,296.0,69.0,2.9,24.6,127.0,52.05,38.84
2018,8,10,18,15,209.5,50.5,2.75,23.9,85.5,38.7,27.02
2018,8,10,18,30,123.0,32.0,2.6,23.2,44.0,25.79,14.88
2018,8,10,18,45,70.5,18.0,2.45,22.55,24.0,14.71,0.0
2018,8,10,19,0,18.0,4.0,2.3,21.9,4.0,3.64,0.0
2018,8,10,19,15,9.0,2.0,2.25,21.55,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.55,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,11,5,15,17.5,5.0,0.75,19.35,5.5,0.0,0.0
2018,8,11,5,30,35.0,10.0,0.8,19.7,11.0,18.8,0.0
2018,8,11,5,45,122.5,27.5,0.85,20.05,40.5,87.36,47.01
2018,8,11,6,0,210.0,45.0,0.9,20.4,70.0,153.76,114.69
2018,8,11,6,15,285.5,60.5,0.9,21.0,113.0,217.25,169.13
2018,8,11,6,30,361.0,76.0,0.9,21.6,156.0,289.26,228.89
2018,8,11,6,45,410.5,89.0,0.9,22.15,203.0,351.47,279.14
2018,8,11,7,0,460.0,102.0,0.9,22.7,250.0,418.12,330.75
2018,8,11,7,15,475.0,116.0,1.0,23.45,292.5,466.93,366.95
2018,8,11,7,30,490.0,130.0,1.1,24.2,335.0,515.87,402.0
2018,8,11,7,45,394.0,166.0,1.2,25.0,344.5,505.65,390.94
2018,8,11,8,0,298.0,202.0,1.3,25.8,354.0,471.12,362.39
2018,8,11,8,15,345.0,213.0,1.4,26.5,406.5,532.55,406.33
2018,8,11,8,30,392.0,224.0,1.5,27.2,459.0,612.11,460.82
2018,8,11,8,45,462.5,222.0,1.6,27.95,520.0,685.1,510.09
2018,8,11,9,0,533.0,220.0,1.7,28.7,581.0,760.13,559.46
2018,8,11,9,15,557.5,226.5,1.8,29.2,625.0,802.04,585.41
2018,8,11,9,30,582.0,233.0,1.9,29.7,669.0,842.56,610.4
2018,8,11,9,45,623.0,230.5,2.05,30.15,717.0,893.92,643.05
2018,8,11,10,0,664.0,228.0,2.2,30.6,765.0,937.98,670.37
2018,8,11,10,15,581.5,274.5,2.3,30.85,757.0,901.2,643.73
2018,8,11,10,30,499.0,321.0,2.4,31.1,749.0,865.67,618.03
2018,8,11,10,45,562.5,299.0,2.55,31.3,793.5,903.46,644.33
2018,8,11,11,0,626.0,277.0,2.7,31.5,838.0,941.58,669.95
2018,8,11,11,15,687.0,250.5,2.8,31.6,875.0,966.87,687.19
2018,8,11,11,30,748.0,224.0,2.9,31.7,912.0,987.27,700.07
2018,8,11,11,45,720.5,242.5,3.0,31.75,909.5,962.12,684.31
2018,8,11,12,0,693.0,261.0,3.1,31.8,907.0,934.14,666.52
2018,8,11,12,15,730.5,237.5,3.2,31.65,917.5,923.99,661.77
2018,8,11,12,30,768.0,214.0,3.3,31.5,928.0,909.15,653.35
2018,8,11,12,45,778.0,204.5,3.4,31.4,922.0,874.17,631.62
2018,8,11,13,0,788.0,195.0,3.5,31.3,916.0,842.4,611.93
2018,8,11,13,15,785.5,192.0,3.5,31.1,899.5,803.41,586.48
2018,8,11,13,30,783.0,189.0,3.5,30.9,883.0,762.24,558.64
2018,8,11,13,45,778.0,186.0,3.55,30.65,860.0,717.31,527.9
2018,8,11,14,0,773.0,183.0,3.6,30.4,837.0,670.77,495.25
2018,8,11,14,15,765.5,178.5,3.6,30.15,806.0,619.27,458.07
2018,8,11,14,30,758.0,174.0,3.6,29.9,775.0,566.71,419.08
2018,8,11,14,45,748.5,168.5,3.6,29.6,738.5,511.65,377.17
2018,8,11,15,0,739.0,163.0,3.6,29.3,702.0,456.39,333.79
2018,8,11,15,15,722.5,159.0,3.6,29.3,660.0,399.73,287.79
2018,8,11,15,30,706.0,155.0,3.6,29.3,618.0,344.11,241.65
2018,8,11,15,45,688.5,148.0,3.55,28.55,572.5,287.17,194.72
2018,8,11,16,0,671.0,141.0,3.5,27.8,527.0,231.93,149.62
2018,8,11,16,15,649.0,133.5,3.45,27.3,478.5,177.66,108.09
2018,8,11,16,30,627.0,126.0,3.4,26.8,430.0,126.1,75.56
2018,8,11,16,45,595.0,117.0,3.35,26.35,379.0,80.0,62.11
2018,8,11,17,0,563.0,108.0,3.3,25.9,328.0,76.26,59.33
2018,8,11,17,15,519.5,98.0,3.15,25.25,277.5,71.35,55.5
2018,8,11,17,30,476.0,88.0,3.0,24.6,227.0,64.38,49.77
2018,8,11,17,45,417.0,75.5,2.9,23.95,179.5,56.24,42.84
2018,8,11,18,0,358.0,63.0,2.8,23.3,132.0,47.78,35.38
2018,8,11,18,15,275.0,48.0,2.7,22.75,91.0,36.99,25.66
2018,8,11,18,30,192.0,33.0,2.6,22.2,50.0,25.82,14.71
2018,8,11,18,45,107.5,18.5,2.5,21.6,27.0,16.83,0.0
2018,8,11,19,0,23.0,4.0,2.4,21.0,4.0,3.64,0.0
2018,8,11,19,15,11.5,2.0,2.4,20.65,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,19.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,12,5,15,30.5,5.5,0.75,17.2,6.0,0.0,0.0
2018,8,12,5,30,61.0,11.0,0.8,17.5,12.0,26.95,0.0
2018,8,12,5,45,159.5,26.5,0.8,17.8,42.0,98.21,50.42
2018,8,12,6,0,258.0,42.0,0.8,18.1,72.0,169.38,127.14
2018,8,12,6,15,341.0,54.0,0.8,18.45,115.5,234.78,184.24
2018,8,12,6,30,424.0,66.0,0.8,18.8,159.0,312.65,249.51
2018,8,12,6,45,485.0,75.5,0.8,19.15,209.0,382.26,306.2
2018,8,12,7,0,546.0,85.0,0.8,19.5,259.0,457.01,364.51
2018,8,12,7,15,590.0,92.0,0.8,20.05,311.0,522.32,412.99
2018,8,12,7,30,634.0,99.0,0.8,20.6,363.0,590.05,461.26
2018,8,12,7,45,668.0,103.5,0.8,21.1,414.5,649.28,501.35
2018,8,12,8,0,702.0,108.0,0.8,21.6,466.0,709.12,539.66
2018,8,12,8,15,713.5,116.0,0.8,22.35,511.5,754.53,566.49
2018,8,12,8,30,725.0,124.0,0.8,23.1,557.0,798.15,591.61
2018,8,12,8,45,752.0,125.0,0.85,23.85,605.0,840.63,616.24
2018,8,12,9,0,779.0,126.0,0.9,24.6,653.0,886.72,642.77
2018,8,12,9,15,785.0,133.5,0.95,25.3,692.5,918.17,659.67
2018,8,12,9,30,791.0,141.0,1.0,26.0,732.0,946.53,674.68
2018,8,12,9,45,803.0,143.5,1.1,26.7,768.0,972.15,688.8
2018,8,12,10,0,815.0,146.0,1.2,27.4,804.0,994.6,700.95
2018,8,12,10,15,823.0,148.0,1.25,28.05,833.0,1009.13,707.58
2018,8,12,10,30,831.0,150.0,1.3,28.7,862.0,1020.13,712.2
2018,8,12,10,45,837.0,151.5,1.4,29.35,884.5,1024.92,714.01
2018,8,12,11,0,843.0,153.0,1.5,30.0,907.0,1026.01,713.68
2018,8,12,11,15,846.5,154.0,1.55,30.35,921.5,1020.33,709.47
2018,8,12,11,30,850.0,155.0,1.6,30.7,936.0,1010.96,703.18
2018,8,12,11,45,851.5,155.5,1.7,31.05,942.5,995.47,693.95
2018,8,12,12,0,853.0,156.0,1.8,31.4,949.0,976.45,682.59
2018,8,12,12,15,851.0,157.0,1.9,31.5,947.5,951.26,668.04
2018,8,12,12,30,849.0,158.0,2.0,31.6,946.0,922.93,651.43
2018,8,12,12,45,845.0,158.5,2.1,31.7,936.0,889.4,631.36
2018,8,12,13,0,841.0,159.0,2.2,31.8,926.0,853.2,609.36
2018,8,12,13,15,836.0,158.0,2.3,31.7,909.0,812.32,584.5
2018,8,12,13,30,831.0,157.0,2.4,31.6,892.0,769.26,557.23
2018,8,12,13,45,823.5,156.0,2.5,31.55,867.5,722.45,525.77
2018,8,12,14,0,816.0,155.0,2.6,31.5,843.0,674.08,492.33
2018,8,12,14,15,805.5,153.5,2.7,31.25,812.0,622.15,455.75
2018,8,12,14,30,795.0,152.0,2.8,31.0,781.0,569.44,417.37
2018,8,12,14,45,781.5,150.0,2.85,30.8,743.5,514.32,375.72
2018,8,12,15,0,768.0,148.0,2.9,30.6,706.0,459.27,332.77
2018,8,12,15,15,752.5,143.5,2.9,30.6,663.5,397.78,283.58
2018,8,12,15,30,737.0,139.0,2.9,30.6,621.0,340.4,236.3
2018,8,12,15,45,715.0,135.5,3.05,29.85,574.5,283.3,189.62
2018,8,12,16,0,693.0,132.0,3.2,29.1,528.0,228.34,145.09
2018,8,12,16,15,665.0,126.5,3.25,28.55,478.0,173.48,103.67
2018,8,12,16,30,637.0,121.0,3.3,28.0,428.0,122.05,71.99
2018,8,12,16,45,601.5,113.0,3.35,27.45,376.0,77.21,59.51
2018,8,12,17,0,566.0,105.0,3.4,26.9,324.0,74.12,57.3
2018,8,12,17,15,520.5,95.5,3.3,26.0,273.5,69.51,53.77
2018,8,12,17,30,475.0,86.0,3.2,25.1,223.0,63.02,48.5
2018,8,12,17,45,413.0,73.5,3.1,24.25,175.0,54.83,41.56
2018,8,12,18,0,351.0,61.0,3.0,23.4,127.0,46.31,34.08
2018,8,12,18,15,267.5,46.0,2.9,22.65,87.0,35.48,24.34
2018,8,12,18,30,184.0,31.0,2.8,21.9,47.0,24.27,13.19
2018,8,12,18,45,102.5,17.5,2.7,21.2,25.5,15.92,0.0
2018,8,12,19,0,21.0,4.0,2.6,20.5,4.0,0.0,0.0
2018,8,12,19,15,10.5,2.0,2.45,20.15,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,18.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,5,15,27.0,5.0,1.1,15.8,5.5,0.0,0.0
2018,8,13,5,30,54.0,10.0,1.2,16.1,11.0,24.12,0.0
2018,8,13,5,45,145.0,25.5,1.3,16.45,39.5,91.75,43.42
2018,8,13,6,0,236.0,41.0,1.4,16.8,68.0,159.91,120.52
2018,8,13,6,15,314.5,54.5,1.35,17.3,110.5,223.9,177.03
2018,8,13,6,30,393.0,68.0,1.3,17.8,153.0,296.85,239.07
2018,8,13,6,45,450.5,79.0,1.3,18.35,202.0,363.03,293.83
2018,8,13,7,0,508.0,90.0,1.3,18.9,251.0,439.46,354.23
2018,8,13,7,15,550.0,99.0,1.35,19.65,302.0,504.0,403.07
2018,8,13,7,30,592.0,108.0,1.4,20.4,353.0,570.89,451.8
2018,8,13,7,45,624.0,114.5,1.4,21.15,403.5,629.3,492.22
2018,8,13,8,0,656.0,121.0,1.4,21.9,454.0,688.25,531.0
2018,8,13,8,15,680.0,127.0,1.4,22.6,503.0,740.1,563.37
2018,8,13,8,30,704.0,133.0,1.4,23.3,552.0,791.12,594.38
2018,8,13,8,45,722.5,137.5,1.45,24.05,597.0,834.28,619.86
2018,8,13,9,0,741.0,142.0,1.5,24.8,642.0,875.61,643.77
2018,8,13,9,15,750.5,148.5,1.55,25.45,681.5,908.54,662.15
2018,8,13,9,30,760.0,155.0,1.6,26.1,721.0,938.68,678.65
2018,8,13,9,45,763.5,162.0,1.65,26.8,754.0,953.6,685.28
2018,8,13,10,0,767.0,169.0,1.7,27.5,787.0,971.7,694.13
2018,8,13,10,15,775.5,171.5,1.8,27.85,815.5,986.78,702.69
2018,8,13,10,30,784.0,174.0,1.9,28.2,844.0,998.45,709.21
2018,8,13,10,45,789.5,176.0,2.0,28.6,865.5,1003.06,711.29
2018,8,13,11,0,795.0,178.0,2.1,29.0,887.0,1004.1,711.29
2018,8,13,11,15,798.0,179.5,2.2,29.2,901.0,998.55,707.84
2018,8,13,11,30,801.0,181.0,2.3,29.4,915.0,989.45,702.3
2018,8,13,11,45,802.0,182.0,2.4,29.55,921.5,974.41,693.22
2018,8,13,12,0,803.0,183.0,2.5,29.7,928.0,956.02,682.06
2018,8,13,12,15,806.5,180.5,2.6,29.7,928.0,933.35,668.55
2018,8,13,12,30,810.0,178.0,2.7,29.7,928.0,907.47,652.93
2018,8,13,12,45,812.0,175.5,2.85,29.75,921.0,877.19,634.56
2018,8,13,13,0,814.0,173.0,3.0,29.8,914.0,844.02,614.05
2018,8,13,13,15,766.5,194.0,3.05,29.65,881.5,790.36,578.78
2018,8,13,13,30,719.0,215.0,3.1,29.5,849.0,740.25,544.06
2018,8,13,13,45,735.5,201.0,3.2,29.4,834.0,701.94,518.21
2018,8,13,14,0,752.0,187.0,3.3,29.3,819.0,660.41,489.2
2018,8,13,14,15,759.0,175.0,3.35,29.05,793.0,611.74,454.24
2018,8,13,14,30,766.0,163.0,3.4,28.8,767.0,562.62,417.74
2018,8,13,14,45,744.0,164.0,3.4,28.55,727.5,504.74,373.47
2018,8,13,15,0,722.0,165.0,3.4,28.3,688.0,449.59,329.97
2018,8,13,15,15,713.0,157.5,3.4,28.3,648.0,393.72,284.38
2018,8,13,15,30,704.0,150.0,3.4,28.3,608.0,338.11,237.92
2018,8,13,15,45,681.0,145.5,3.45,27.6,561.5,281.81,191.47
2018,8,13,16,0,658.0,141.0,3.5,26.9,515.0,227.87,147.48
2018,8,13,16,15,628.0,135.0,3.5,26.4,465.5,174.48,107.04
2018,8,13,16,30,598.0,129.0,3.5,25.9,416.0,124.85,76.42
2018,8,13,16,45,561.0,121.0,3.5,25.4,365.0,83.34,65.21
2018,8,13,17,0,524.0,113.0,3.5,24.9,314.0,79.39,62.27
2018,8,13,17,15,477.0,102.0,3.45,24.15,264.0,73.1,57.27
2018,8,13,17,30,430.0,91.0,3.4,23.4,214.0,66.51,51.85
2018,8,13,17,45,366.5,77.5,3.3,22.7,167.0,57.69,44.28
2018,8,13,18,0,303.0,64.0,3.2,22.0,120.0,48.52,36.14
2018,8,13,18,15,224.5,47.0,3.15,21.3,81.0,36.21,25.04
2018,8,13,18,30,146.0,30.0,3.1,20.6,42.0,23.46,12.25
2018,8,13,18,45,80.5,16.5,3.05,19.9,22.5,15.01,0.0
2018,8,13,19,0,15.0,3.0,3.0,19.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,18.85,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,5,15,17.5,4.0,2.05,14.6,4.5,0.0,0.0
2018,8,14,5,30,35.0,8.0,2.1,14.9,9.0,17.04,0.0
2018,8,14,5,45,116.0,25.0,2.15,15.25,36.5,81.07,34.13
2018,8,14,6,0,197.0,42.0,2.2,15.6,64.0,146.33,110.53
2018,8,14,6,15,270.5,58.0,2.2,16.05,106.0,208.82,166.26
2018,8,14,6,30,344.0,74.0,2.2,16.5,148.0,279.7,227.42
2018,8,14,6,45,403.5,87.5,2.15,16.95,197.0,347.32,284.29
2018,8,14,7,0,463.0,101.0,2.1,17.4,246.0,420.49,343.49
2018,8,14,7,15,503.5,111.0,2.05,18.0,295.5,481.82,390.98
2018,8,14,7,30,544.0,121.0,2.0,18.6,345.0,545.72,438.6
2018,8,14,7,45,582.0,128.0,1.9,19.2,396.5,612.93,486.48
2018,8,14,8,0,620.0,135.0,1.8,19.8,448.0,675.79,529.42
2018,8,14,8,15,647.5,140.5,1.8,20.5,497.0,728.86,563.69
2018,8,14,8,30,675.0,146.0,1.8,21.2,546.0,781.37,596.58
2018,8,14,8,45,697.0,149.5,1.75,21.85,591.5,825.76,622.76
2018,8,14,9,0,719.0,153.0,1.7,22.5,637.0,868.55,647.32
2018,8,14,9,15,742.0,152.0,1.75,23.1,678.5,905.24,668.63
2018,8,14,9,30,765.0,151.0,1.8,23.7,720.0,933.5,684.27
2018,8,14,9,45,786.5,149.0,1.8,24.35,758.0,963.26,700.13
2018,8,14,10,0,808.0,147.0,1.8,25.0,796.0,990.11,713.97
2018,8,14,10,15,817.5,148.0,1.95,25.4,825.0,1004.97,722.8
2018,8,14,10,30,827.0,149.0,2.1,25.8,854.0,1016.32,729.59
2018,8,14,10,45,834.0,149.0,2.2,26.25,876.0,1020.47,731.17
2018,8,14,11,0,841.0,149.0,2.3,26.7,898.0,1020.93,730.59
2018,8,14,11,15,846.0,149.0,2.4,27.0,912.5,1003.66,719.33
2018,8,14,11,30,851.0,149.0,2.5,27.3,927.0,995.09,713.81
2018,8,14,11,45,853.5,149.0,2.6,27.55,934.0,980.52,704.57
2018,8,14,12,0,856.0,149.0,2.7,27.8,941.0,962.52,693.19
2018,8,14,12,15,862.5,144.0,2.8,27.95,941.5,940.21,679.32
2018,8,14,12,30,869.0,139.0,2.9,28.1,942.0,914.5,663.21
2018,8,14,12,45,875.5,133.0,2.95,28.25,935.0,884.49,643.87
2018,8,14,13,0,882.0,127.0,3.0,28.4,928.0,851.17,622.27
2018,8,14,13,15,878.5,126.0,3.1,28.35,911.5,811.22,596.86
2018,8,14,13,30,875.0,125.0,3.2,28.3,895.0,768.83,569.5
2018,8,14,13,45,870.5,123.0,3.3,28.25,871.0,722.6,537.86
2018,8,14,14,0,866.0,121.0,3.4,28.2,847.0,674.38,503.34
2018,8,14,14,15,858.0,119.0,3.45,28.0,816.0,622.29,465.15
2018,8,14,14,30,850.0,117.0,3.5,27.8,785.0,568.99,424.87
2018,8,14,14,45,840.0,114.0,3.55,27.6,747.5,512.9,381.23
2018,8,14,15,0,830.0,111.0,3.6,27.4,710.0,453.41,333.65
2018,8,14,15,15,816.0,108.5,3.6,27.4,668.0,394.67,284.87
2018,8,14,15,30,802.0,106.0,3.6,27.4,626.0,336.46,235.39
2018,8,14,15,45,784.0,102.5,3.7,26.7,579.0,277.23,185.4
2018,8,14,16,0,766.0,99.0,3.8,26.0,532.0,219.57,137.32
2018,8,14,16,15,742.5,94.5,3.8,25.5,482.0,162.24,93.13
2018,8,14,16,30,719.0,90.0,3.8,25.0,432.0,102.17,55.2
2018,8,14,16,45,686.5,85.0,3.8,24.5,380.5,57.61,43.67
2018,8,14,17,0,654.0,80.0,3.8,24.0,329.0,55.87,42.46
2018,8,14,17,15,608.5,73.5,3.8,23.3,277.5,52.8,40.06
2018,8,14,17,30,563.0,67.0,3.8,22.6,226.0,49.59,37.44
2018,8,14,17,45,498.0,58.5,3.75,21.85,177.0,44.5,33.03
2018,8,14,18,0,433.0,50.0,3.7,21.1,128.0,39.21,28.24
2018,8,14,18,15,335.0,39.0,3.65,20.45,87.5,31.37,20.97
2018,8,14,18,30,237.0,28.0,3.6,19.8,47.0,23.23,11.6
2018,8,14,18,45,126.5,15.0,3.55,19.15,24.5,13.64,0.0
2018,8,14,19,0,16.0,2.0,3.5,18.5,2.0,0.0,0.0
2018,8,14,19,15,8.0,1.0,3.5,18.15,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,15,5,15,33.0,4.5,1.8,14.55,5.0,0.0,0.0
2018,8,15,5,30,66.0,9.0,1.8,14.9,10.0,26.62,0.0
2018,8,15,5,45,186.5,22.5,1.85,15.25,40.0,101.6,37.6
2018,8,15,6,0,307.0,36.0,1.9,15.6,70.0,183.51,138.35
2018,8,15,6,15,395.5,46.0,1.8,16.15,114.0,254.0,201.69
2018,8,15,6,30,484.0,56.0,1.7,16.7,158.0,333.91,270.18
2018,8,15,6,45,543.5,63.0,1.6,17.2,208.0,402.78,327.56
2018,8,15,7,0,603.0,70.0,1.5,17.7,258.0,476.6,386.15
2018,8,15,7,15,644.5,75.5,1.35,18.35,310.0,541.04,434.26
2018,8,15,7,30,686.0,81.0,1.2,19.0,362.0,607.64,481.4
2018,8,15,7,45,716.5,84.5,1.1,19.6,413.0,662.06,516.47
2018,8,15,8,0,747.0,88.0,1.0,20.2,464.0,719.95,552.61
2018,8,15,8,15,769.5,91.5,1.0,20.95,513.5,770.92,583.52
2018,8,15,8,30,792.0,95.0,1.0,21.7,563.0,820.71,612.86
2018,8,15,8,45,766.0,114.0,1.0,22.4,596.0,843.2,623.65
2018,8,15,9,0,740.0,133.0,1.0,23.1,629.0,865.71,634.71
2018,8,15,9,15,704.5,160.0,1.1,23.7,656.0,879.35,641.77
2018,8,15,9,30,669.0,187.0,1.2,24.3,683.0,887.33,645.33
2018,8,15,9,45,770.5,147.5,1.3,24.9,745.0,946.52,681.76
2018,8,15,10,0,872.0,108.0,1.4,25.5,807.0,1001.06,714.06
2018,8,15,10,15,879.5,109.0,1.55,25.95,836.0,1014.58,721.78
2018,8,15,10,30,887.0,110.0,1.7,26.4,865.0,1024.46,727.75
2018,8,15,10,45,892.5,111.0,1.85,26.85,887.5,1028.58,730.18
2018,8,15,11,0,898.0,112.0,2.0,27.3,910.0,1028.9,730.33
2018,8,15,11,15,902.0,112.0,2.15,27.55,924.5,1022.86,727.12
2018,8,15,11,30,906.0,112.0,2.3,27.8,939.0,1013.03,721.58
2018,8,15,11,45,908.0,112.0,2.4,28.05,946.0,997.5,711.95
2018,8,15,12,0,910.0,112.0,2.5,28.3,953.0,978.34,700.06
2018,8,15,12,15,910.0,112.0,2.6,28.4,952.0,953.77,685.13
2018,8,15,12,30,910.0,112.0,2.7,28.5,951.0,925.84,667.97
2018,8,15,12,45,908.5,111.0,2.8,28.65,941.5,892.43,647.0
2018,8,15,13,0,907.0,110.0,2.9,28.8,932.0,856.03,623.89
2018,8,15,13,15,904.0,109.5,3.0,28.75,915.5,816.06,598.65
2018,8,15,13,30,901.0,109.0,3.1,28.7,899.0,773.51,571.33
2018,8,15,13,45,896.5,107.0,3.2,28.65,875.0,726.17,539.59
2018,8,15,14,0,892.0,105.0,3.3,28.6,851.0,676.78,504.32
2018,8,15,14,15,884.5,103.5,3.35,28.45,820.0,624.19,465.71
2018,8,15,14,30,877.0,102.0,3.4,28.3,789.0,570.27,424.91
2018,8,15,14,45,867.5,100.0,3.45,28.1,752.0,513.85,380.99
2018,8,15,15,0,858.0,98.0,3.5,27.9,715.0,456.82,335.1
2018,8,15,15,15,844.5,96.0,3.5,27.9,672.5,397.92,286.09
2018,8,15,15,30,831.0,94.0,3.5,27.9,630.0,339.35,236.22
2018,8,15,15,45,813.5,91.0,3.55,27.3,583.0,274.19,181.5
2018,8,15,16,0,796.0,88.0,3.6,26.7,536.0,215.25,132.28
2018,8,15,16,15,773.0,84.0,3.65,26.2,485.5,156.54,87.17
2018,8,15,16,30,750.0,80.0,3.7,25.7,435.0,100.49,53.23
2018,8,15,16,45,718.0,76.0,3.7,25.25,383.0,56.77,42.83
2018,8,15,17,0,686.0,72.0,3.7,24.8,331.0,50.36,37.62
2018,8,15,17,15,641.0,66.5,3.65,24.05,279.0,47.78,35.62
2018,8,15,17,30,596.0,61.0,3.6,23.3,227.0,45.1,33.45
2018,8,15,17,45,528.5,53.5,3.6,22.55,177.5,40.6,29.55
2018,8,15,18,0,461.0,46.0,3.6,21.8,128.0,35.95,25.33
2018,8,15,18,15,357.0,36.5,3.55,21.15,87.0,29.31,19.09
2018,8,15,18,30,253.0,27.0,3.5,20.5,46.0,22.47,10.32
2018,8,15,18,45,135.0,14.5,3.45,19.85,24.0,13.19,0.0
2018,8,15,19,0,17.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,15,19,15,8.5,1.0,3.35,18.85,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.85,17.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.6,15.5,10.0,27.78,0.0
2018,8,16,5,45,199.0,21.5,1.6,15.8,39.5,104.45,31.07
2018,8,16,6,0,328.0,34.0,1.6,16.1,69.0,190.27,142.53
2018,8,16,6,15,418.5,43.0,1.45,16.75,113.5,261.6,206.68
2018,8,16,6,30,509.0,52.0,1.3,17.4,158.0,342.59,275.48
2018,8,16,6,45,568.5,59.0,1.15,18.05,209.0,412.68,332.87
2018,8,16,7,0,628.0,66.0,1.0,18.7,260.0,487.77,390.95
2018,8,16,7,15,668.0,70.5,0.95,19.5,312.0,551.16,437.54
2018,8,16,7,30,708.0,75.0,0.9,20.3,364.0,613.76,480.88
2018,8,16,7,45,737.5,78.5,0.8,21.1,415.5,671.62,517.15
2018,8,16,8,0,767.0,82.0,0.7,21.9,467.0,729.52,551.79
2018,8,16,8,15,788.0,85.5,0.85,22.7,516.0,779.97,583.67
2018,8,16,8,30,809.0,89.0,1.0,23.5,565.0,829.1,614.17
2018,8,16,8,45,825.5,91.0,1.15,24.25,610.5,862.21,633.82
2018,8,16,9,0,842.0,93.0,1.3,25.0,656.0,901.24,657.3
2018,8,16,9,15,851.5,96.5,1.4,25.7,696.5,932.86,675.12
2018,8,16,9,30,861.0,100.0,1.5,26.4,737.0,961.42,690.95
2018,8,16,9,45,866.5,103.5,1.65,27.05,771.0,982.77,703.03
2018,8,16,10,0,872.0,107.0,1.8,27.7,805.0,1000.6,712.95
2018,8,16,10,15,879.0,108.5,1.85,28.2,833.5,1014.14,719.37
2018,8,16,10,30,886.0,110.0,1.9,28.7,862.0,1024.01,723.64
2018,8,16,10,45,891.5,110.5,2.0,29.2,884.0,1027.56,724.77
2018,8,16,11,0,897.0,111.0,2.1,29.7,906.0,1027.31,723.69
2018,8,16,11,15,900.5,111.0,2.15,30.0,920.0,1020.74,718.82
2018,8,16,11,30,904.0,111.0,2.2,30.3,934.0,1010.39,711.77
2018,8,16,11,45,905.5,111.0,2.25,30.55,940.5,994.36,701.45
2018,8,16,12,0,907.0,111.0,2.3,30.8,947.0,974.71,688.98
2018,8,16,12,15,906.5,111.0,2.35,30.9,945.5,949.69,673.58
2018,8,16,12,30,906.0,111.0,2.4,31.0,944.0,921.35,656.07
2018,8,16,12,45,903.5,111.0,2.45,31.1,934.5,888.08,635.33
2018,8,16,13,0,901.0,111.0,2.5,31.2,925.0,851.88,612.58
2018,8,16,13,15,898.5,109.0,2.6,31.1,908.0,811.05,587.41
2018,8,16,13,30,896.0,107.0,2.7,31.0,891.0,767.65,560.16
2018,8,16,13,45,891.5,106.0,2.8,30.9,867.5,721.36,529.76
2018,8,16,14,0,887.0,105.0,2.9,30.8,844.0,673.0,495.83
2018,8,16,14,15,880.5,103.0,2.95,30.55,813.5,620.73,458.18
2018,8,16,14,30,874.0,101.0,3.0,30.3,783.0,567.05,418.24
2018,8,16,14,45,864.5,99.0,3.05,30.05,746.0,510.72,374.98
2018,8,16,15,0,855.0,97.0,3.1,29.8,709.0,453.78,329.73
2018,8,16,15,15,841.5,94.0,3.1,29.8,666.0,394.17,280.7
2018,8,16,15,30,828.0,91.0,3.1,29.8,623.0,334.94,230.81
2018,8,16,15,45,812.0,88.0,3.15,29.15,576.5,270.27,176.95
2018,8,16,16,0,796.0,85.0,3.2,28.5,530.0,211.67,128.41
2018,8,16,16,15,774.0,81.0,3.25,28.0,480.0,153.08,83.84
2018,8,16,16,30,752.0,77.0,3.3,27.5,430.0,97.01,50.46
2018,8,16,16,45,720.5,73.0,3.3,27.0,378.5,54.59,40.68
2018,8,16,17,0,689.0,69.0,3.3,26.5,327.0,52.98,39.57
2018,8,16,17,15,644.5,63.5,3.25,25.75,275.0,45.66,33.55
2018,8,16,17,30,600.0,58.0,3.2,25.0,223.0,42.88,31.29
2018,8,16,17,45,533.0,51.0,3.15,24.2,174.0,38.69,27.68
2018,8,16,18,0,466.0,44.0,3.1,23.4,125.0,34.38,23.77
2018,8,16,18,15,360.5,35.0,3.0,22.75,84.5,28.11,17.87
2018,8,16,18,30,255.0,26.0,2.9,22.1,44.0,21.69,8.82
2018,8,16,18,45,136.0,14.5,2.8,21.45,23.0,13.19,0.0
2018,8,16,19,0,17.0,3.0,2.7,20.8,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.6,20.55,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.55,17.6,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.5,18.0,9.0,27.19,0.0
2018,8,17,5,45,201.5,20.0,0.45,18.45,38.0,103.48,21.14
2018,8,17,6,0,332.0,32.0,0.4,18.9,67.0,190.22,139.48
2018,8,17,6,15,422.5,41.0,0.4,19.5,111.5,261.58,202.48
2018,8,17,6,30,513.0,50.0,0.4,20.1,156.0,342.78,269.77
2018,8,17,6,45,572.0,56.0,0.4,20.7,206.0,411.54,324.94
2018,8,17,7,0,631.0,62.0,0.4,21.3,256.0,485.24,381.12
2018,8,17,7,15,671.0,67.0,0.45,22.2,308.0,546.7,425.71
2018,8,17,7,30,711.0,72.0,0.5,23.1,360.0,613.02,471.13
2018,8,17,7,45,739.5,75.0,0.55,23.95,411.0,669.62,507.14
2018,8,17,8,0,768.0,78.0,0.6,24.8,462.0,726.18,542.1
2018,8,17,8,15,789.0,81.5,0.75,25.55,511.0,776.68,573.77
2018,8,17,8,30,810.0,85.0,0.9,26.3,560.0,825.85,604.07
2018,8,17,8,45,826.5,87.0,1.05,27.0,605.5,859.12,623.75
2018,8,17,9,0,843.0,89.0,1.2,27.7,651.0,898.22,647.14
2018,8,17,9,15,854.5,91.0,1.35,28.1,691.5,930.07,666.42
2018,8,17,9,30,866.0,93.0,1.5,28.5,732.0,958.98,683.83
2018,8,17,9,45,875.0,94.5,1.6,28.9,767.0,981.7,696.65
2018,8,17,10,0,884.0,96.0,1.7,29.3,802.0,1001.01,707.45
2018,8,17,10,15,891.5,97.0,1.8,29.55,831.0,1014.71,715.28
2018,8,17,10,30,899.0,98.0,1.9,29.8,860.0,1024.71,720.97
2018,8,17,10,45,903.5,99.5,2.0,30.1,882.0,1028.43,722.76
2018,8,17,11,0,908.0,101.0,2.1,30.4,904.0,1028.28,722.32
2018,8,17,11,15,911.5,101.0,2.2,30.5,918.0,1021.69,718.59
2018,8,17,11,30,915.0,101.0,2.3,30.6,932.0,1011.27,712.61
2018,8,17,11,45,916.5,101.5,2.4,30.7,939.0,995.64,703.43
2018,8,17,12,0,918.0,102.0,2.5,30.8,946.0,976.32,691.98
2018,8,17,12,15,917.0,102.5,2.6,30.8,944.5,951.11,677.04
2018,8,17,12,30,916.0,103.0,2.7,30.8,943.0,922.53,659.89
2018,8,17,12,45,913.5,103.0,2.75,30.8,933.5,888.96,639.01
2018,8,17,13,0,911.0,103.0,2.8,30.8,924.0,852.41,616.06
2018,8,17,13,15,907.5,102.0,2.9,30.7,907.0,811.33,590.44
2018,8,17,13,30,904.0,101.0,3.0,30.6,890.0,767.7,562.76
2018,8,17,13,45,899.0,100.0,3.05,30.5,866.0,720.67,531.52
2018,8,17,14,0,894.0,99.0,3.1,30.4,842.0,671.6,496.64
2018,8,17,14,15,887.0,97.5,3.1,30.2,811.0,619.09,458.32
2018,8,17,14,30,880.0,96.0,3.1,30.0,780.0,565.19,417.79
2018,8,17,14,45,870.0,94.0,3.15,29.85,742.5,508.26,373.76
2018,8,17,15,0,860.0,92.0,3.2,29.7,705.0,450.77,327.79
2018,8,17,15,15,847.0,89.5,3.2,29.7,662.5,391.45,278.8
2018,8,17,15,30,834.0,87.0,3.2,29.7,620.0,332.43,228.89
2018,8,17,15,45,817.5,84.5,3.2,29.15,573.5,273.09,178.83
2018,8,17,16,0,801.0,82.0,3.2,28.6,527.0,208.97,126.02
2018,8,17,16,15,779.5,78.5,3.15,28.25,477.5,150.5,81.61
2018,8,17,16,30,758.0,75.0,3.1,27.9,428.0,94.48,48.7
2018,8,17,16,45,727.0,70.5,3.1,27.5,376.0,52.84,39.12
2018,8,17,17,0,696.0,66.0,3.1,27.1,324.0,50.74,37.58
2018,8,17,17,15,652.0,61.0,3.0,26.5,272.5,48.07,35.5
2018,8,17,17,30,608.0,56.0,2.9,25.9,221.0,41.47,29.96
2018,8,17,17,45,541.5,49.5,2.8,25.25,172.0,37.62,26.62
2018,8,17,18,0,475.0,43.0,2.7,24.6,123.0,33.69,23.02
2018,8,17,18,15,368.5,33.5,2.6,24.05,82.5,26.92,16.69
2018,8,17,18,30,262.0,24.0,2.5,23.5,42.0,19.95,6.53
2018,8,17,18,45,140.0,13.5,2.35,22.95,22.0,12.28,0.0
2018,8,17,19,0,18.0,3.0,2.2,22.4,2.0,0.0,0.0
2018,8,17,19,15,9.0,1.5,2.15,22.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,20.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,18,5,15,46.0,4.5,0.7,20.6,5.0,0.0,0.0
2018,8,18,5,30,92.0,9.0,0.7,21.1,10.0,34.05,0.0
2018,8,18,5,45,243.0,19.5,0.75,21.55,40.0,116.59,11.51
2018,8,18,6,0,394.0,30.0,0.8,22.0,70.0,213.16,154.02
2018,8,18,6,15,486.5,37.5,0.8,22.55,116.5,287.04,219.95
2018,8,18,6,30,579.0,45.0,0.8,23.1,163.0,367.67,287.02
2018,8,18,6,45,636.0,49.5,0.8,23.65,214.5,437.54,343.17
2018,8,18,7,0,693.0,54.0,0.8,24.2,266.0,511.73,399.72
2018,8,18,7,15,731.5,58.0,0.9,25.1,319.5,576.87,447.13
2018,8,18,7,30,770.0,62.0,1.0,26.0,373.0,643.64,492.3
2018,8,18,7,45,797.0,65.0,1.15,26.9,425.5,701.58,529.85
2018,8,18,8,0,824.0,68.0,1.3,27.8,478.0,752.4,561.61
2018,8,18,8,15,843.0,71.0,1.45,28.4,528.0,802.35,592.84
2018,8,18,8,30,862.0,74.0,1.6,29.0,578.0,850.73,622.5
2018,8,18,8,45,876.5,76.0,1.75,29.55,624.0,891.91,647.18
2018,8,18,9,0,891.0,78.0,1.9,30.1,670.0,930.63,670.09
2018,8,18,9,15,888.5,86.5,2.0,30.45,708.5,958.01,685.62
2018,8,18,9,30,886.0,95.0,2.1,30.8,747.0,981.45,698.77
2018,8,18,9,45,877.0,106.5,2.2,31.1,778.0,997.83,707.69
2018,8,18,10,0,868.0,118.0,2.3,31.4,809.0,1009.88,714.05
2018,8,18,10,15,875.5,120.0,2.4,31.55,838.5,1024.2,722.4
2018,8,18,10,30,883.0,122.0,2.5,31.7,868.0,1034.84,728.54
2018,8,18,10,45,887.5,123.0,2.6,31.85,889.5,1037.63,729.94
2018,8,18,11,0,892.0,124.0,2.7,32.0,911.0,1036.62,729.16
2018,8,18,11,15,895.0,125.5,2.75,32.0,926.0,1030.81,725.5
2018,8,18,11,30,898.0,127.0,2.8,32.0,941.0,1021.19,719.62
2018,8,18,11,45,899.0,127.5,2.9,32.05,947.5,1004.9,709.95
2018,8,18,12,0,900.0,128.0,3.0,32.1,954.0,985.01,698.07
2018,8,18,12,15,900.0,128.0,3.05,32.05,952.5,960.21,682.99
2018,8,18,12,30,900.0,128.0,3.1,32.0,951.0,932.09,665.76
2018,8,18,12,45,898.0,128.0,3.2,31.95,942.0,899.03,645.59
2018,8,18,13,0,896.0,128.0,3.3,31.9,933.0,863.02,623.31
2018,8,18,13,15,892.5,127.0,3.35,31.85,916.0,822.13,597.31
2018,8,18,13,30,889.0,126.0,3.4,31.8,899.0,778.74,569.38
2018,8,18,13,45,884.0,124.0,3.5,31.7,874.5,731.11,537.22
2018,8,18,14,0,879.0,122.0,3.6,31.6,850.0,681.51,502.22
2018,8,18,14,15,872.0,120.0,3.65,31.4,819.0,628.96,464.1
2018,8,18,14,30,865.0,118.0,3.7,31.2,788.0,575.06,423.79
2018,8,18,14,45,854.5,115.5,3.75,31.0,750.0,517.93,379.81
2018,8,18,15,0,844.0,113.0,3.8,30.8,712.0,457.6,332.05
2018,8,18,15,15,829.5,110.0,3.8,30.8,668.5,397.09,282.4
2018,8,18,15,30,815.0,107.0,3.8,30.8,625.0,337.19,232.12
2018,8,18,15,45,797.5,103.0,3.8,30.15,577.5,276.61,181.55
2018,8,18,16,0,780.0,99.0,3.8,29.5,530.0,217.56,133.08
2018,8,18,16,15,757.0,94.5,3.75,29.05,479.5,159.24,89.28
2018,8,18,16,30,734.0,90.0,3.7,28.6,429.0,98.02,52.58
2018,8,18,16,45,701.5,84.5,3.65,28.15,376.5,57.99,43.35
2018,8,18,17,0,669.0,79.0,3.6,27.7,324.0,55.85,41.81
2018,8,18,17,15,622.0,71.5,3.4,26.95,271.0,51.96,38.73
2018,8,18,17,30,575.0,64.0,3.2,26.2,218.0,47.86,35.36
2018,8,18,17,45,505.5,55.5,2.95,25.45,168.5,42.65,30.87
2018,8,18,18,0,436.0,47.0,2.7,24.7,119.0,37.26,25.99
2018,8,18,18,15,322.0,35.5,2.5,24.05,78.0,28.83,18.17
2018,8,18,18,30,208.0,24.0,2.3,23.4,37.0,20.07,5.14
2018,8,18,18,45,104.0,12.0,2.15,22.7,18.5,10.91,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.45,19.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,5,15,34.0,4.0,0.95,19.2,4.0,0.0,0.0
2018,8,19,5,30,68.0,8.0,1.0,19.7,8.0,26.44,0.0
2018,8,19,5,45,202.0,20.0,1.0,20.2,37.0,102.59,0.0
2018,8,19,6,0,336.0,32.0,1.0,20.7,66.0,192.46,139.28
2018,8,19,6,15,432.0,41.5,1.05,21.25,112.0,267.36,206.5
2018,8,19,6,30,528.0,51.0,1.1,21.8,158.0,352.69,277.89
2018,8,19,6,45,591.0,57.5,1.15,22.3,210.0,425.36,337.14
2018,8,19,7,0,654.0,64.0,1.2,22.8,262.0,503.32,397.76
2018,8,19,7,15,696.5,68.5,1.35,23.55,316.0,566.77,445.31
2018,8,19,7,30,739.0,73.0,1.5,24.3,370.0,635.62,494.08
2018,8,19,7,45,770.0,76.5,1.6,25.1,423.5,696.05,533.86
2018,8,19,8,0,801.0,80.0,1.7,25.9,477.0,756.57,572.59
2018,8,19,8,15,824.0,83.0,1.9,26.55,528.5,809.41,606.34
2018,8,19,8,30,847.0,86.0,2.1,27.2,580.0,852.86,633.27
2018,8,19,8,45,863.5,88.5,2.25,27.85,627.0,895.85,659.17
2018,8,19,9,0,880.0,91.0,2.4,28.5,674.0,936.5,683.23
2018,8,19,9,15,887.5,95.0,2.5,28.85,715.0,967.65,701.3
2018,8,19,9,30,895.0,99.0,2.6,29.2,756.0,995.48,717.28
2018,8,19,9,45,899.0,104.5,2.7,29.6,791.5,1018.04,729.77
2018,8,19,10,0,903.0,110.0,2.8,30.0,827.0,1036.83,739.95
2018,8,19,10,15,911.0,111.0,2.85,30.25,857.0,1050.89,747.24
2018,8,19,10,30,919.0,112.0,2.9,30.5,887.0,1061.16,752.3
2018,8,19,10,45,924.5,112.5,3.0,30.75,909.5,1064.48,753.63
2018,8,19,11,0,930.0,113.0,3.1,31.0,932.0,1063.86,752.67
