Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,7,45,772.5,69.5,1.35,18.85,400.5,696.52,545.98
2018,8,29,8,0,812.0,72.0,1.3,19.4,456.0,762.79,588.58
2018,8,29,8,15,834.5,74.5,1.35,19.95,507.0,807.21,615.83
2018,8,29,8,30,857.0,77.0,1.4,20.5,558.0,857.57,646.81
2018,8,29,8,45,874.0,79.0,1.4,21.0,605.0,900.59,671.7
2018,8,29,9,0,891.0,81.0,1.4,21.5,652.0,941.23,694.67
2018,8,29,9,15,901.0,84.0,1.5,21.85,693.5,973.65,713.93
2018,8,29,9,30,911.0,87.0,1.6,22.2,735.0,1002.8,731.12
2018,8,29,9,45,917.5,90.0,1.7,22.55,770.5,1024.98,743.9
2018,8,29,10,0,924.0,93.0,1.8,22.9,806.0,1043.42,754.43
2018,8,29,10,15,931.0,93.5,1.9,23.15,835.0,1055.66,761.47
2018,8,29,10,30,938.0,94.0,2.0,23.4,864.0,1064.0,766.22
2018,8,29,10,45,943.0,95.0,2.15,23.6,886.0,1066.87,768.46
2018,8,29,11,0,948.0,96.0,2.3,23.8,908.0,1065.67,768.25
2018,8,29,11,15,951.0,96.0,2.4,23.85,922.0,1057.32,763.44
2018,8,29,11,30,954.0,96.0,2.5,23.9,936.0,1044.94,756.21
2018,8,29,11,45,956.0,96.0,2.6,23.95,942.0,1027.62,745.88
2018,8,29,12,0,958.0,96.0,2.7,24.0,948.0,1006.41,733.07
2018,8,29,12,15,957.5,96.0,2.75,24.2,946.0,979.1,715.41
2018,8,29,12,30,957.0,96.0,2.8,24.4,944.0,948.22,695.44
2018,8,29,12,45,941.0,104.0,2.85,24.6,929.5,908.54,669.57
2018,8,29,13,0,925.0,112.0,2.9,24.8,915.0,866.41,641.92
2018,8,29,13,15,937.5,102.0,2.95,25.0,901.5,827.33,616.12
2018,8,29,13,30,950.0,92.0,3.0,25.2,888.0,784.36,587.4
2018,8,29,13,45,930.5,97.5,3.05,25.4,857.5,730.24,549.61
2018,8,29,14,0,911.0,103.0,3.1,25.6,827.0,675.18,508.87
2018,8,29,14,15,715.0,178.0,3.15,25.6,732.0,578.38,435.97
2018,8,29,14,30,519.0,253.0,3.2,25.6,637.0,494.73,372.29
2018,8,29,14,45,611.5,203.0,3.2,25.6,631.5,462.72,346.72
2018,8,29,15,0,704.0,153.0,3.2,25.6,626.0,418.13,309.42
2018,8,29,15,15,639.0,161.0,3.2,25.6,568.5,355.68,258.79
2018,8,29,15,30,574.0,169.0,3.2,25.6,511.0,300.17,213.51
2018,8,29,15,45,471.0,178.0,3.25,25.1,443.0,242.58,169.23
2018,8,29,16,0,368.0,187.0,3.3,24.6,375.0,201.92,140.35
2018,8,29,16,15,317.0,174.5,3.3,24.15,324.5,159.57,110.91
2018,8,29,16,30,266.0,162.0,3.3,23.7,274.0,123.64,90.72
2018,8,29,16,45,295.5,130.5,3.3,23.25,239.0,95.62,76.54
2018,8,29,17,0,325.0,99.0,3.3,22.8,204.0,70.52,55.39
2018,8,29,17,15,339.5,83.0,3.25,22.2,174.5,60.63,47.02
2018,8,29,17,30,354.0,67.0,3.2,21.6,145.0,50.15,37.9
2018,8,29,17,45,327.5,51.5,3.15,21.0,108.0,39.34,28.26
2018,8,29,18,0,301.0,36.0,3.1,20.4,71.0,29.1,18.8
2018,8,29,18,15,212.0,24.5,3.1,20.0,43.0,20.43,6.51
2018,8,29,18,30,123.0,13.0,3.1,19.6,15.0,11.82,0.0
2018,8,29,18,45,61.5,6.5,3.1,19.15,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.35,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.35,15.35,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.5,15.6,2.0,0.0,0.0
2018,8,30,5,45,40.5,14.0,1.6,15.8,16.5,26.74,0.0
2018,8,30,6,0,73.0,26.0,1.7,16.0,31.0,70.74,40.66
2018,8,30,6,15,115.0,44.5,1.75,16.4,60.5,119.24,91.63
2018,8,30,6,30,157.0,63.0,1.8,16.8,90.0,168.01,134.84
2018,8,30,6,45,158.5,81.5,1.85,17.15,117.0,197.82,161.25
2018,8,30,7,0,160.0,100.0,1.9,17.5,144.0,216.12,177.22
2018,8,30,7,15,232.0,117.0,1.85,17.85,196.0,302.5,248.25
2018,8,30,7,30,304.0,134.0,1.8,18.2,248.0,383.97,313.04
2018,8,30,7,45,338.0,152.5,1.7,18.5,297.0,443.76,358.21
2018,8,30,8,0,372.0,171.0,1.6,18.8,346.0,505.27,403.26
2018,8,30,8,15,380.5,190.5,1.55,19.2,386.5,547.67,432.3
2018,8,30,8,30,389.0,210.0,1.5,19.6,427.0,589.14,460.01
2018,8,30,8,45,434.5,215.5,1.4,20.0,477.5,664.62,511.52
2018,8,30,9,0,480.0,221.0,1.3,20.4,528.0,724.12,550.17
2018,8,30,9,15,571.5,203.0,1.3,20.95,591.5,801.44,602.01
2018,8,30,9,30,663.0,185.0,1.3,21.5,655.0,888.52,656.84
2018,8,30,9,45,737.0,164.0,1.25,22.1,711.0,946.99,690.08
2018,8,30,10,0,811.0,143.0,1.2,22.7,767.0,997.34,717.58
2018,8,30,10,15,829.0,140.5,1.35,23.2,799.0,1016.22,728.8
2018,8,30,10,30,847.0,138.0,1.5,23.7,831.0,1031.55,738.22
2018,8,30,10,45,846.5,143.0,1.6,24.2,851.0,1032.62,738.01
2018,8,30,11,0,846.0,148.0,1.7,24.7,871.0,1029.84,735.64
2018,8,30,11,15,871.5,136.0,1.9,25.0,891.0,1019.76,730.71
2018,8,30,11,30,897.0,124.0,2.1,25.3,911.0,1017.84,730.87
2018,8,30,11,45,900.0,123.5,2.3,25.65,917.5,1001.53,721.54
2018,8,30,12,0,903.0,123.0,2.5,26.0,924.0,981.52,709.8
2018,8,30,12,15,901.5,123.0,2.7,26.15,921.0,954.26,693.74
2018,8,30,12,30,900.0,123.0,2.9,26.3,918.0,923.7,675.29
2018,8,30,12,45,896.0,123.0,3.1,26.45,906.5,887.86,653.04
2018,8,30,13,0,892.0,123.0,3.3,26.6,895.0,849.18,628.53
2018,8,30,13,15,887.5,122.0,3.4,26.55,876.5,806.53,600.92
2018,8,30,13,30,883.0,121.0,3.5,26.5,858.0,761.48,571.3
2018,8,30,13,45,876.0,120.5,3.6,26.45,832.5,712.97,536.94
2018,8,30,14,0,869.0,120.0,3.7,26.4,807.0,662.67,500.13
2018,8,30,14,15,858.5,119.0,3.8,26.2,774.5,608.35,459.58
2018,8,30,14,30,848.0,118.0,3.9,26.0,742.0,552.45,416.53
2018,8,30,14,45,834.5,116.0,4.0,25.75,702.5,493.38,369.75
2018,8,30,15,0,821.0,114.0,4.1,25.5,663.0,434.33,321.41
2018,8,30,15,15,804.0,111.0,4.1,25.5,618.5,373.52,269.98
2018,8,30,15,30,787.0,108.0,4.1,25.5,574.0,313.72,218.46
2018,8,30,15,45,763.5,104.5,4.15,24.75,525.0,253.37,167.36
2018,8,30,16,0,740.0,101.0,4.2,24.0,476.0,190.44,116.07
2018,8,30,16,15,709.0,96.5,4.15,23.5,424.5,133.05,74.95
2018,8,30,16,30,678.0,92.0,4.1,23.0,373.0,79.5,49.1
2018,8,30,16,45,636.5,85.0,4.1,22.45,320.0,60.2,46.5
2018,8,30,17,0,595.0,78.0,4.1,21.9,267.0,56.95,43.91
2018,8,30,17,15,536.0,70.0,4.0,21.25,216.0,52.64,40.28
2018,8,30,17,30,477.0,62.0,3.9,20.6,165.0,48.19,36.34
2018,8,30,17,45,389.5,50.5,3.8,19.95,119.0,40.33,29.19
2018,8,30,18,0,302.0,39.0,3.7,19.3,73.0,32.17,21.34
2018,8,30,18,15,182.0,24.0,3.7,18.85,41.5,18.97,3.85
2018,8,30,18,30,62.0,9.0,3.7,18.4,10.0,8.19,0.0
2018,8,30,18,45,31.0,4.5,3.65,17.9,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.5,1.5,2.05,14.5,1.0,0.0,0.0
2018,8,31,5,30,15.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,31,5,45,134.0,15.0,2.55,15.15,23.5,60.1,0.0
2018,8,31,6,0,253.0,27.0,2.8,15.5,45.0,151.79,88.04
2018,8,31,6,15,369.0,37.0,2.9,15.9,88.0,238.88,186.87
2018,8,31,6,30,485.0,47.0,3.0,16.3,131.0,332.45,269.42
2018,8,31,6,45,559.0,54.0,3.05,16.7,183.0,410.33,336.81
2018,8,31,7,0,633.0,61.0,3.1,17.1,235.0,494.68,406.64
2018,8,31,7,15,680.5,66.0,3.1,17.6,289.0,564.42,461.86
2018,8,31,7,30,728.0,71.0,3.1,18.1,343.0,633.48,513.21
2018,8,31,7,45,761.5,74.0,3.1,18.65,396.0,694.95,556.2
2018,8,31,8,0,795.0,77.0,3.1,19.2,449.0,756.62,598.01
2018,8,31,8,15,818.0,79.5,3.05,19.8,499.5,808.56,631.26
2018,8,31,8,30,841.0,82.0,3.0,20.4,550.0,859.13,662.74
2018,8,31,8,45,858.0,84.0,3.0,21.0,596.5,893.2,682.43
2018,8,31,9,0,875.0,86.0,3.0,21.6,643.0,933.26,706.08
2018,8,31,9,15,887.0,88.0,3.05,22.25,684.5,965.87,724.58
2018,8,31,9,30,899.0,90.0,3.1,22.9,726.0,995.36,740.91
2018,8,31,9,45,908.5,91.5,3.15,23.5,761.5,1018.43,753.09
2018,8,31,10,0,918.0,93.0,3.2,24.1,797.0,1037.91,762.97
2018,8,31,10,15,925.5,94.0,3.3,24.6,826.5,1051.03,769.51
2018,8,31,10,30,933.0,95.0,3.4,25.1,856.0,1060.26,773.69
2018,8,31,10,45,938.5,95.0,3.55,25.6,877.5,1062.36,773.79
2018,8,31,11,0,944.0,95.0,3.7,26.1,899.0,1060.42,771.45
2018,8,31,11,15,947.5,95.0,3.8,26.45,913.0,1052.44,765.41
2018,8,31,11,30,951.0,95.0,3.9,26.8,927.0,1040.43,756.92
2018,8,31,11,45,952.5,95.0,4.05,27.15,932.5,1022.5,745.01
2018,8,31,12,0,954.0,95.0,4.2,27.5,938.0,1000.71,730.62
2018,8,31,12,15,954.0,94.5,4.3,27.6,935.5,973.27,712.95
2018,8,31,12,30,954.0,94.0,4.4,27.7,933.0,942.25,692.88
2018,8,31,12,45,953.0,92.5,4.45,27.8,922.5,905.94,668.94
2018,8,31,13,0,952.0,91.0,4.5,27.9,912.0,866.42,642.72
2018,8,31,13,15,934.0,98.0,4.6,27.85,889.0,818.92,611.5
2018,8,31,13,30,916.0,105.0,4.7,27.8,866.0,769.72,578.85
2018,8,31,13,45,926.0,95.0,4.75,27.7,844.0,722.54,545.92
2018,8,31,14,0,936.0,85.0,4.8,27.6,822.0,671.93,508.72
2018,8,31,14,15,929.0,83.0,4.85,27.4,789.0,615.61,466.13
2018,8,31,14,30,922.0,81.0,4.9,27.2,756.0,557.85,421.07
2018,8,31,14,45,912.0,79.5,4.95,27.0,717.0,497.97,372.86
2018,8,31,15,0,902.0,78.0,5.0,26.8,678.0,437.5,322.55
2018,8,31,15,15,888.0,76.0,5.0,26.8,633.0,374.89,268.89
2018,8,31,15,30,874.0,74.0,5.0,26.8,588.0,312.71,214.61
2018,8,31,15,45,856.0,71.5,5.05,26.05,539.0,249.93,160.69
2018,8,31,16,0,838.0,69.0,5.1,25.3,490.0,188.6,110.08
2018,8,31,16,15,813.0,65.5,5.05,24.75,438.0,127.54,66.57
2018,8,31,16,30,788.0,62.0,5.0,24.2,386.0,62.92,34.78
2018,8,31,16,45,751.5,58.0,4.95,23.7,332.0,45.0,33.22
2018,8,31,17,0,715.0,54.0,4.9,23.2,278.0,42.88,31.54
2018,8,31,17,15,659.0,49.5,4.7,22.45,225.0,40.22,29.32
2018,8,31,17,30,603.0,45.0,4.5,21.7,172.0,37.57,26.96
2018,8,31,17,45,509.5,38.0,4.25,20.95,124.0,29.8,19.98
2018,8,31,18,0,416.0,31.0,4.0,20.2,76.0,25.12,15.23
2018,8,31,18,15,256.5,20.5,3.85,19.65,43.5,17.02,0.45
2018,8,31,18,30,97.0,10.0,3.7,19.1,11.0,9.1,0.0
2018,8,31,18,45,48.5,5.0,3.55,18.55,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.95,16.6,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.8,14.55,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.9,14.8,2.0,0.0,0.0
2018,9,1,5,45,145.5,14.0,1.95,15.05,22.5,63.3,0.0
2018,9,1,6,0,274.0,25.0,2.0,15.3,43.0,158.24,86.27
2018,9,1,6,15,388.0,34.5,1.95,15.75,86.0,245.54,191.24
2018,9,1,6,30,502.0,44.0,1.9,16.2,129.0,338.38,272.81
2018,9,1,6,45,566.5,50.5,1.8,16.65,179.0,410.91,334.96
2018,9,1,7,0,631.0,57.0,1.7,17.1,229.0,488.98,398.34
2018,9,1,7,15,681.0,62.0,1.65,17.75,283.5,557.03,450.81
2018,9,1,7,30,731.0,67.0,1.6,18.4,338.0,631.48,504.02
2018,9,1,7,45,763.0,71.0,1.5,19.05,391.5,693.06,544.65
2018,9,1,8,0,795.0,75.0,1.4,19.7,445.0,754.77,583.69
2018,9,1,8,15,818.5,78.0,1.35,20.35,496.0,807.72,615.68
2018,9,1,8,30,842.0,81.0,1.3,21.0,547.0,851.02,640.23
2018,9,1,8,45,859.0,84.0,1.3,21.7,594.5,894.63,665.01
2018,9,1,9,0,876.0,87.0,1.3,22.4,642.0,935.87,687.73
2018,9,1,9,15,886.0,90.0,1.4,22.95,683.0,967.7,706.01
2018,9,1,9,30,896.0,93.0,1.5,23.5,724.0,996.3,722.25
2018,9,1,9,45,902.5,97.0,1.6,24.05,760.0,1019.12,734.83
2018,9,1,10,0,909.0,101.0,1.7,24.6,796.0,1038.21,745.15
2018,9,1,10,15,916.0,102.5,1.85,25.0,825.0,1051.14,752.87
2018,9,1,10,30,923.0,104.0,2.0,25.4,854.0,1060.19,758.25
2018,9,1,10,45,928.5,104.5,2.2,25.85,876.0,1062.64,760.08
2018,9,1,11,0,934.0,105.0,2.4,26.3,898.0,1061.09,759.41
2018,9,1,11,15,938.0,106.0,2.55,26.55,913.0,1054.53,755.66
2018,9,1,11,30,942.0,107.0,2.7,26.8,928.0,1043.94,749.42
2018,9,1,11,45,944.0,106.5,2.85,27.1,933.5,1025.86,738.3
2018,9,1,12,0,946.0,106.0,3.0,27.4,939.0,1003.96,724.74
2018,9,1,12,15,941.5,108.5,3.15,27.45,935.5,975.37,707.5
2018,9,1,12,30,937.0,111.0,3.3,27.5,932.0,943.41,687.92
2018,9,1,12,45,930.0,112.5,3.45,27.6,919.5,905.18,663.84
2018,9,1,13,0,923.0,114.0,3.6,27.7,907.0,864.17,637.62
2018,9,1,13,15,918.5,114.0,3.7,27.7,888.5,821.11,609.68
2018,9,1,13,30,914.0,114.0,3.8,27.7,870.0,775.51,579.67
2018,9,1,13,45,907.5,112.5,3.85,27.65,843.5,724.87,543.93
2018,9,1,14,0,901.0,111.0,3.9,27.6,817.0,672.35,505.46
2018,9,1,14,15,892.5,109.0,3.95,27.4,783.5,616.58,463.8
2018,9,1,14,30,884.0,107.0,4.0,27.2,750.0,559.61,419.89
2018,9,1,14,45,872.0,105.0,4.0,27.05,710.5,500.08,372.43
2018,9,1,15,0,860.0,103.0,4.0,26.9,671.0,437.54,321.23
2018,9,1,15,15,844.0,99.5,4.0,26.9,625.5,374.31,267.94
2018,9,1,15,30,828.0,96.0,4.0,26.9,580.0,311.94,214.35
2018,9,1,15,45,806.0,92.5,3.95,26.35,530.0,249.4,161.33
2018,9,1,16,0,784.0,89.0,3.9,25.8,480.0,189.01,112.23
2018,9,1,16,15,753.0,85.5,3.85,25.3,427.5,130.27,71.17
2018,9,1,16,30,722.0,82.0,3.8,24.8,375.0,69.9,42.47
2018,9,1,16,45,679.0,76.5,3.75,24.35,321.0,54.42,41.21
2018,9,1,17,0,636.0,71.0,3.7,23.9,267.0,52.03,39.32
2018,9,1,17,15,572.5,63.5,3.5,23.05,214.0,47.83,35.82
2018,9,1,17,30,509.0,56.0,3.3,22.2,161.0,43.52,32.02
2018,9,1,17,45,411.0,46.0,3.1,21.35,114.5,36.77,25.85
2018,9,1,18,0,313.0,36.0,2.9,20.5,68.0,29.83,18.91
2018,9,1,18,15,185.5,22.0,2.9,19.9,38.0,18.63,0.0
2018,9,1,18,30,58.0,8.0,2.9,19.3,8.0,7.28,0.0
2018,9,1,18,45,29.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,2,5,45,91.5,12.0,1.0,15.3,18.0,42.79,0.0
2018,9,2,6,0,183.0,24.0,1.0,15.7,36.0,119.77,59.01
2018,9,2,6,15,295.0,37.5,0.95,16.3,77.5,205.71,158.81
2018,9,2,6,30,407.0,51.0,0.9,16.9,119.0,296.99,237.48
2018,9,2,6,45,479.0,60.5,0.85,17.45,169.0,372.97,300.99
2018,9,2,7,0,551.0,70.0,0.8,18.0,219.0,455.29,366.36
2018,9,2,7,15,600.5,77.5,0.85,18.8,272.0,525.79,419.8
2018,9,2,7,30,650.0,85.0,0.9,19.6,325.0,599.21,472.99
2018,9,2,7,45,685.0,90.5,0.95,20.45,377.5,661.42,514.47
2018,9,2,8,0,720.0,96.0,1.0,21.3,430.0,724.25,554.99
2018,9,2,8,15,746.0,100.5,1.05,22.15,480.5,778.35,588.27
2018,9,2,8,30,772.0,105.0,1.1,23.0,531.0,827.04,617.14
2018,9,2,8,45,791.0,108.5,1.1,23.85,577.5,871.36,641.83
2018,9,2,9,0,810.0,112.0,1.1,24.7,624.0,913.52,664.6
2018,9,2,9,15,824.5,114.5,1.15,25.25,665.0,947.73,683.53
2018,9,2,9,30,839.0,117.0,1.2,25.8,706.0,979.01,700.56
2018,9,2,9,45,850.0,119.0,1.3,26.35,741.5,1003.07,713.88
2018,9,2,10,0,861.0,121.0,1.4,26.9,777.0,1012.5,718.23
2018,9,2,10,15,869.0,122.5,1.45,27.25,806.0,1025.79,725.02
2018,9,2,10,30,877.0,124.0,1.5,27.6,835.0,1035.39,729.59
2018,9,2,10,45,883.0,125.0,1.6,27.9,856.5,1038.63,731.33
2018,9,2,11,0,889.0,126.0,1.7,28.2,878.0,1038.01,730.86
2018,9,2,11,15,892.5,126.5,1.75,28.35,892.0,1030.5,725.99
2018,9,2,11,30,896.0,127.0,1.8,28.5,906.0,1019.17,718.95
2018,9,2,11,45,897.5,127.0,1.85,28.65,911.0,1001.61,708.17
2018,9,2,12,0,899.0,127.0,1.9,28.8,916.0,980.41,695.2
2018,9,2,12,15,898.5,126.5,1.95,28.85,913.0,953.34,678.84
2018,9,2,12,30,898.0,126.0,2.0,28.9,910.0,922.92,660.34
2018,9,2,12,45,897.0,124.5,2.05,28.95,899.5,887.92,638.79
2018,9,2,13,0,896.0,123.0,2.1,29.0,889.0,849.91,615.12
2018,9,2,13,15,891.5,121.5,2.15,28.95,870.0,806.35,587.78
2018,9,2,13,30,887.0,120.0,2.2,28.9,851.0,760.37,558.5
2018,9,2,13,45,875.0,121.5,2.25,28.85,823.5,709.82,523.57
2018,9,2,14,0,863.0,123.0,2.3,28.8,796.0,657.92,486.64
2018,9,2,14,15,858.5,118.5,2.4,28.6,764.0,604.03,447.75
2018,9,2,14,30,854.0,114.0,2.5,28.4,732.0,547.91,405.75
2018,9,2,14,45,841.0,111.0,2.55,28.2,692.0,487.7,359.04
2018,9,2,15,0,828.0,108.0,2.6,28.0,652.0,427.48,310.67
2018,9,2,15,15,811.0,105.5,2.6,28.0,607.5,366.59,260.07
2018,9,2,15,30,794.0,103.0,2.6,28.0,563.0,306.72,209.3
2018,9,2,15,45,771.5,98.5,2.75,27.4,513.5,245.28,158.17
2018,9,2,16,0,749.0,94.0,2.9,26.8,464.0,186.14,110.83
2018,9,2,16,15,718.5,89.5,2.9,26.2,412.5,123.69,67.25
2018,9,2,16,30,688.0,85.0,2.9,25.6,361.0,69.66,43.74
2018,9,2,16,45,644.5,78.5,2.9,25.05,308.0,55.92,42.37
2018,9,2,17,0,601.0,72.0,2.9,24.5,255.0,52.83,39.91
2018,9,2,17,15,537.0,64.0,2.8,23.55,203.5,48.3,36.13
2018,9,2,17,30,473.0,56.0,2.7,22.6,152.0,43.62,32.01
2018,9,2,17,45,376.0,45.0,2.6,21.65,107.0,35.99,25.09
2018,9,2,18,0,279.0,34.0,2.5,20.7,62.0,28.1,17.24
2018,9,2,18,15,158.0,20.0,2.4,20.15,34.0,15.87,0.0
2018,9,2,18,30,37.0,6.0,2.3,19.6,6.0,5.46,0.0
2018,9,2,18,45,18.5,3.0,2.2,19.0,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,5,45,81.5,12.0,0.85,15.3,17.0,39.38,0.0
2018,9,3,6,0,163.0,24.0,0.9,15.5,34.0,111.42,48.77
2018,9,3,6,15,272.0,37.5,1.0,15.95,74.0,194.48,149.92
2018,9,3,6,30,381.0,51.0,1.1,16.4,114.0,283.81,227.77
2018,9,3,6,45,453.5,61.0,1.15,16.9,163.0,359.31,291.83
2018,9,3,7,0,526.0,71.0,1.2,17.4,212.0,441.26,358.37
2018,9,3,7,15,575.5,79.0,1.2,18.05,264.0,511.19,412.24
2018,9,3,7,30,625.0,87.0,1.2,18.7,316.0,584.09,465.88
2018,9,3,7,45,660.0,93.0,1.2,19.4,367.5,645.86,507.95
2018,9,3,8,0,695.0,99.0,1.2,20.1,419.0,708.3,548.78
2018,9,3,8,15,721.0,103.5,1.2,20.8,468.5,761.47,581.81
2018,9,3,8,30,747.0,108.0,1.2,21.5,518.0,813.76,613.39
2018,9,3,8,45,765.5,112.0,1.2,22.2,563.5,852.59,635.2
2018,9,3,9,0,784.0,116.0,1.2,22.9,609.0,894.15,658.54
2018,9,3,9,15,798.5,119.0,1.25,23.45,650.0,928.3,677.81
2018,9,3,9,30,813.0,122.0,1.3,24.0,691.0,959.61,695.18
2018,9,3,9,45,823.0,125.0,1.35,24.5,726.0,983.37,707.85
2018,9,3,10,0,833.0,128.0,1.4,25.0,761.0,1003.73,718.48
2018,9,3,10,15,841.5,129.0,1.45,25.5,789.0,1016.75,724.62
2018,9,3,10,30,850.0,130.0,1.5,26.0,817.0,1026.09,728.67
2018,9,3,10,45,856.0,131.5,1.55,26.45,838.5,1018.13,722.29
2018,9,3,11,0,862.0,133.0,1.6,26.9,860.0,1018.03,721.14
2018,9,3,11,15,865.5,133.5,1.65,27.25,873.5,1010.62,715.77
2018,9,3,11,30,869.0,134.0,1.7,27.6,887.0,999.5,708.27
2018,9,3,11,45,870.5,134.5,1.75,27.95,892.5,982.76,697.4
2018,9,3,12,0,872.0,135.0,1.8,28.3,898.0,962.47,684.41
2018,9,3,12,15,872.0,134.5,1.85,28.45,895.5,936.37,668.34
2018,9,3,12,30,872.0,134.0,1.9,28.6,893.0,907.0,650.18
2018,9,3,12,45,870.0,133.0,1.95,28.8,882.5,872.32,628.39
2018,9,3,13,0,868.0,132.0,2.0,29.0,872.0,834.78,604.61
2018,9,3,13,15,863.0,131.0,2.1,29.0,853.0,792.24,578.16
2018,9,3,13,30,858.0,130.0,2.2,29.0,834.0,747.41,549.39
2018,9,3,13,45,850.5,129.0,2.25,29.05,808.0,701.48,517.26
2018,9,3,14,0,843.0,128.0,2.3,29.1,782.0,650.22,480.63
2018,9,3,14,15,832.5,125.5,2.35,28.95,748.5,594.52,440.15
2018,9,3,14,30,822.0,123.0,2.4,28.8,715.0,538.05,397.74
2018,9,3,14,45,808.0,120.5,2.45,28.65,675.5,479.47,352.31
2018,9,3,15,0,794.0,118.0,2.5,28.5,636.0,421.07,305.45
2018,9,3,15,15,776.0,114.5,2.5,28.5,591.5,360.89,255.73
2018,9,3,15,30,758.0,111.0,2.5,28.5,547.0,301.95,206.09
2018,9,3,15,45,733.5,107.0,2.6,27.9,498.5,238.14,153.59
2018,9,3,16,0,709.0,103.0,2.7,27.3,450.0,180.88,108.15
2018,9,3,16,15,675.5,97.5,2.7,26.85,398.5,124.53,69.69
2018,9,3,16,30,642.0,92.0,2.7,26.4,347.0,72.41,47.44
2018,9,3,16,45,596.5,85.0,2.7,25.9,295.0,60.89,46.45
2018,9,3,17,0,551.0,78.0,2.7,25.4,243.0,57.67,43.88
2018,9,3,17,15,485.0,68.5,2.6,24.6,192.5,52.11,39.21
2018,9,3,17,30,419.0,59.0,2.5,23.8,142.0,46.34,34.13
2018,9,3,17,45,323.5,46.5,2.4,22.95,98.5,35.87,24.77
2018,9,3,18,0,228.0,34.0,2.3,22.1,55.0,26.63,15.63
2018,9,3,18,15,127.0,19.5,2.25,21.6,30.0,17.74,0.0
2018,9,3,18,30,26.0,5.0,2.2,21.1,5.0,4.55,0.0
2018,9,3,18,45,13.0,2.5,2.1,20.55,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,5,45,61.5,11.5,0.85,16.05,15.0,31.99,0.0
2018,9,4,6,0,123.0,23.0,0.9,16.3,30.0,93.42,33.95
2018,9,4,6,15,221.0,39.0,0.95,16.8,68.5,173.67,132.81
2018,9,4,6,30,319.0,55.0,1.0,17.3,107.0,255.25,204.0
2018,9,4,6,45,391.0,67.5,1.05,17.8,155.0,328.07,265.73
2018,9,4,7,0,463.0,80.0,1.1,18.3,203.0,408.07,330.74
2018,9,4,7,15,514.5,90.0,1.0,19.0,254.5,482.62,387.53
2018,9,4,7,30,566.0,100.0,0.9,19.7,306.0,556.71,441.07
2018,9,4,7,45,603.5,107.0,0.85,20.35,357.0,619.36,484.14
2018,9,4,8,0,641.0,114.0,0.8,21.0,408.0,682.92,525.08
2018,9,4,8,15,669.5,119.5,0.75,21.8,457.5,737.58,557.96
2018,9,4,8,30,698.0,125.0,0.7,22.6,507.0,791.63,589.32
2018,9,4,8,45,720.0,129.5,0.65,23.4,553.0,837.54,614.28
2018,9,4,9,0,742.0,134.0,0.6,24.2,599.0,881.71,637.46
2018,9,4,9,15,769.0,133.0,0.6,24.95,643.0,916.04,654.97
2018,9,4,9,30,796.0,132.0,0.6,25.7,687.0,954.57,674.93
2018,9,4,9,45,822.0,127.0,0.6,26.45,725.5,984.89,689.49
2018,9,4,10,0,848.0,122.0,0.6,27.2,764.0,1012.11,702.15
2018,9,4,10,15,856.5,123.5,0.65,27.65,792.5,1014.41,701.9
2018,9,4,10,30,865.0,125.0,0.7,28.1,821.0,1024.31,706.7
2018,9,4,10,45,871.0,126.0,0.8,28.6,842.5,1027.39,708.39
2018,9,4,11,0,877.0,127.0,0.9,29.1,864.0,1026.67,707.96
2018,9,4,11,15,881.0,127.5,0.95,29.35,878.0,1019.59,703.55
2018,9,4,11,30,885.0,128.0,1.0,29.6,892.0,1008.72,697.04
2018,9,4,11,45,887.0,128.0,1.05,29.9,897.5,991.65,686.78
2018,9,4,12,0,889.0,128.0,1.1,30.2,903.0,970.95,674.42
2018,9,4,12,15,887.0,128.5,1.2,30.3,899.5,943.55,659.3
2018,9,4,12,30,885.0,129.0,1.3,30.4,896.0,912.91,642.02
2018,9,4,12,45,880.0,129.0,1.4,30.45,884.0,876.16,620.76
2018,9,4,13,0,875.0,129.0,1.5,30.5,872.0,836.71,597.45
2018,9,4,13,15,870.0,128.0,1.55,30.45,853.0,793.82,571.22
2018,9,4,13,30,865.0,127.0,1.6,30.4,834.0,748.63,542.79
2018,9,4,13,45,858.0,125.5,1.7,30.3,807.5,699.53,510.04
2018,9,4,14,0,851.0,124.0,1.8,30.2,781.0,650.23,475.96
2018,9,4,14,15,841.0,121.5,1.85,30.0,747.5,594.37,436.04
2018,9,4,14,30,831.0,119.0,1.9,29.8,714.0,537.67,394.09
2018,9,4,14,45,818.0,116.5,2.0,29.65,675.0,479.03,349.25
2018,9,4,15,0,805.0,114.0,2.1,29.5,636.0,420.43,302.72
2018,9,4,15,15,786.5,110.5,2.1,29.5,591.0,359.42,252.69
2018,9,4,15,30,768.0,107.0,2.1,29.5,546.0,299.69,202.74
2018,9,4,15,45,744.5,103.0,2.2,28.9,497.5,235.64,150.33
2018,9,4,16,0,721.0,99.0,2.3,28.3,449.0,177.88,104.81
2018,9,4,16,15,689.5,93.5,2.35,27.75,397.5,120.99,66.48
2018,9,4,16,30,658.0,88.0,2.4,27.2,346.0,68.07,44.8
2018,9,4,16,45,613.0,81.0,2.4,26.65,293.5,58.09,43.94
2018,9,4,17,0,568.0,74.0,2.4,26.1,241.0,54.72,41.24
2018,9,4,17,15,502.0,65.5,2.35,25.1,191.0,49.87,37.2
2018,9,4,17,30,436.0,57.0,2.3,24.1,141.0,44.87,32.79
2018,9,4,17,45,337.0,45.0,2.2,23.15,97.5,36.39,25.12
2018,9,4,18,0,238.0,33.0,2.1,22.2,54.0,25.91,14.66
2018,9,4,18,15,132.0,18.5,2.0,21.6,29.0,16.83,0.0
2018,9,4,18,30,26.0,4.0,1.9,21.0,4.0,0.0,0.0
2018,9,4,18,45,13.0,2.0,1.8,20.4,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,5,45,77.0,11.5,1.0,15.9,16.0,37.48,0.0
2018,9,5,6,0,154.0,23.0,1.0,16.1,32.0,105.82,30.76
2018,9,5,6,15,266.0,36.5,1.05,16.55,71.0,191.71,146.46
2018,9,5,6,30,378.0,50.0,1.1,17.0,110.0,281.95,225.45
2018,9,5,6,45,453.0,60.0,1.1,17.5,159.0,358.85,290.53
2018,9,5,7,0,528.0,70.0,1.1,18.0,208.0,442.44,358.05
2018,9,5,7,15,579.5,76.5,1.1,18.65,259.5,512.1,411.59
2018,9,5,7,30,631.0,83.0,1.1,19.3,311.0,584.81,464.95
2018,9,5,7,45,667.0,88.0,1.1,20.0,362.5,646.3,506.38
2018,9,5,8,0,703.0,93.0,1.1,20.7,414.0,708.52,546.85
2018,9,5,8,15,729.5,97.5,1.1,21.5,463.5,762.32,579.89
2018,9,5,8,30,756.0,102.0,1.1,22.3,513.0,810.91,608.52
2018,9,5,8,45,776.0,105.0,1.1,23.05,559.0,854.94,633.56
2018,9,5,9,0,796.0,108.0,1.1,23.8,605.0,896.92,656.76
2018,9,5,9,15,808.0,112.0,1.2,24.4,645.5,930.0,675.84
2018,9,5,9,30,820.0,116.0,1.3,25.0,686.0,960.1,693.0
2018,9,5,9,45,827.5,120.0,1.4,25.55,720.0,982.53,705.43
2018,9,5,10,0,835.0,124.0,1.5,26.1,754.0,1001.46,715.76
2018,9,5,10,15,843.5,125.5,1.6,26.55,782.5,1014.93,723.05
2018,9,5,10,30,852.0,127.0,1.7,27.0,811.0,1013.24,721.03
2018,9,5,10,45,858.0,128.0,1.8,27.45,832.0,1016.24,722.2
2018,9,5,11,0,864.0,129.0,1.9,27.9,853.0,1015.49,721.07
2018,9,5,11,15,867.5,130.0,2.0,28.05,866.5,1008.45,716.98
2018,9,5,11,30,871.0,131.0,2.1,28.2,880.0,997.68,710.67
2018,9,5,11,45,872.5,131.0,2.2,28.4,885.0,980.26,700.09
2018,9,5,12,0,874.0,131.0,2.3,28.6,890.0,959.29,687.3
2018,9,5,12,15,873.5,130.5,2.4,28.6,887.0,932.54,671.31
2018,9,5,12,30,873.0,130.0,2.5,28.6,884.0,902.55,653.13
2018,9,5,12,45,869.5,129.5,2.6,28.6,872.5,866.91,631.08
2018,9,5,13,0,866.0,129.0,2.7,28.6,861.0,828.5,606.97
2018,9,5,13,15,861.0,128.0,2.75,28.5,842.0,785.89,579.66
2018,9,5,13,30,856.0,127.0,2.8,28.4,823.0,741.0,550.06
2018,9,5,13,45,848.5,125.0,2.85,28.3,796.5,691.47,515.21
2018,9,5,14,0,841.0,123.0,2.9,28.2,770.0,641.79,479.23
2018,9,5,14,15,831.0,121.0,2.95,28.0,737.0,586.85,438.62
2018,9,5,14,30,821.0,119.0,3.0,27.8,704.0,531.1,396.05
2018,9,5,14,45,807.5,116.0,3.0,27.6,664.5,472.31,349.71
2018,9,5,15,0,794.0,113.0,3.0,27.4,625.0,413.65,301.97
2018,9,5,15,15,775.5,109.5,3.0,27.4,580.0,353.29,251.51
2018,9,5,15,30,757.0,106.0,3.0,27.4,535.0,294.23,201.27
2018,9,5,15,45,732.5,102.0,3.05,26.8,487.0,230.69,148.54
2018,9,5,16,0,708.0,98.0,3.1,26.2,439.0,173.57,103.1
2018,9,5,16,15,675.5,93.0,3.1,25.65,388.0,117.86,65.56
2018,9,5,16,30,643.0,88.0,3.1,25.1,337.0,66.25,51.02
2018,9,5,16,45,596.5,81.0,3.1,24.6,285.0,58.23,44.46
2018,9,5,17,0,550.0,74.0,3.1,24.1,233.0,54.87,41.73
2018,9,5,17,15,482.5,65.0,2.95,23.3,183.5,49.6,37.25
2018,9,5,17,30,415.0,56.0,2.8,22.5,134.0,44.16,32.37
2018,9,5,17,45,314.5,43.5,2.7,21.7,91.5,33.67,22.9
2018,9,5,18,0,214.0,31.0,2.6,20.9,49.0,24.35,13.03
2018,9,5,18,15,117.5,17.5,2.55,20.4,26.5,15.92,0.0
2018,9,5,18,30,21.0,4.0,2.5,19.9,4.0,0.0,0.0
2018,9,5,18,45,10.5,2.0,2.4,19.4,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.25,18.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,5,45,81.5,11.0,0.95,15.3,15.5,38.68,0.0
2018,9,6,6,0,163.0,22.0,1.0,15.6,31.0,107.82,21.02
2018,9,6,6,15,281.0,34.5,0.95,16.1,70.5,197.63,150.6
2018,9,6,6,30,399.0,47.0,0.9,16.6,110.0,290.35,231.88
2018,9,6,6,45,476.0,55.5,0.85,17.1,159.0,367.62,297.03
2018,9,6,7,0,553.0,64.0,0.8,17.6,208.0,451.75,364.41
2018,9,6,7,15,604.0,70.5,0.75,18.4,260.0,522.04,417.34
2018,9,6,7,30,655.0,77.0,0.7,19.2,312.0,595.41,469.31
2018,9,6,7,45,691.0,81.5,0.65,20.0,364.0,657.19,509.32
2018,9,6,8,0,727.0,86.0,0.6,20.8,416.0,715.75,545.41
2018,9,6,8,15,753.0,89.5,0.6,21.75,465.5,768.91,576.88
2018,9,6,8,30,779.0,93.0,0.6,22.7,515.0,821.03,606.69
2018,9,6,8,45,798.5,96.0,0.6,23.65,561.0,865.19,630.5
2018,9,6,9,0,818.0,99.0,0.6,24.6,607.0,907.21,652.46
2018,9,6,9,15,835.5,100.0,0.7,25.35,649.0,942.44,672.3
2018,9,6,9,30,853.0,101.0,0.8,26.1,691.0,964.76,684.09
2018,9,6,9,45,867.5,100.5,0.85,26.85,727.0,989.26,696.41
2018,9,6,10,0,882.0,100.0,0.9,27.6,763.0,1010.47,706.66
2018,9,6,10,15,889.0,101.5,1.15,28.0,791.0,1022.85,716.45
2018,9,6,10,30,896.0,103.0,1.4,28.4,819.0,1031.44,723.75
2018,9,6,10,45,901.0,103.5,1.6,28.8,839.5,1033.02,725.78
2018,9,6,11,0,906.0,104.0,1.8,29.2,860.0,1030.69,725.37
2018,9,6,11,15,909.0,105.0,1.95,29.35,873.5,1022.99,721.65
2018,9,6,11,30,912.0,106.0,2.1,29.5,887.0,1011.39,715.54
2018,9,6,11,45,913.0,106.0,2.25,29.65,892.0,992.97,705.12
2018,9,6,12,0,914.0,106.0,2.4,29.8,897.0,970.85,692.32
2018,9,6,12,15,915.5,104.5,2.55,29.85,894.5,944.07,676.69
2018,9,6,12,30,917.0,103.0,2.7,29.9,892.0,913.79,658.64
2018,9,6,12,45,918.0,100.0,2.8,29.9,881.5,878.22,636.68
2018,9,6,13,0,919.0,97.0,2.9,29.9,871.0,839.44,612.39
2018,9,6,13,15,915.0,96.0,3.0,29.85,852.0,795.72,584.6
2018,9,6,13,30,911.0,95.0,3.1,29.8,833.0,749.47,554.72
2018,9,6,13,45,905.5,94.0,3.15,29.75,807.0,699.89,520.3
2018,9,6,14,0,900.0,93.0,3.2,29.7,781.0,648.34,482.84
2018,9,6,14,15,891.5,91.5,3.25,29.55,748.0,592.9,441.62
2018,9,6,14,30,883.0,90.0,3.3,29.4,715.0,536.28,398.13
2018,9,6,14,45,872.5,87.0,3.35,29.3,675.5,476.5,350.76
2018,9,6,15,0,862.0,84.0,3.4,29.2,636.0,416.33,301.47
2018,9,6,15,15,846.0,82.0,3.4,29.2,591.5,355.04,249.84
2018,9,6,15,30,830.0,80.0,3.4,29.2,547.0,294.5,197.97
2018,9,6,15,45,810.0,77.0,3.45,28.65,498.5,228.36,142.73
2018,9,6,16,0,790.0,74.0,3.5,28.1,450.0,168.53,95.05
2018,9,6,16,15,763.0,69.5,3.45,27.65,398.5,109.11,55.46
2018,9,6,16,30,736.0,65.0,3.4,27.2,347.0,53.02,39.43
2018,9,6,16,45,696.0,60.5,3.3,26.75,295.0,47.46,34.92
2018,9,6,17,0,656.0,56.0,3.2,26.3,243.0,45.09,33.0
2018,9,6,17,15,593.0,50.0,3.0,25.45,192.0,37.79,26.79
2018,9,6,17,30,530.0,44.0,2.8,24.6,141.0,34.24,23.6
2018,9,6,17,45,425.0,35.5,2.6,23.8,96.5,28.37,18.15
2018,9,6,18,0,320.0,27.0,2.4,23.0,52.0,22.4,10.76
2018,9,6,18,15,172.0,15.0,2.35,22.5,27.0,13.64,0.0
2018,9,6,18,30,24.0,3.0,2.3,22.0,2.0,0.0,0.0
2018,9,6,18,45,12.0,1.5,2.25,21.45,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.45,18.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,5,45,147.0,10.5,1.15,16.95,18.0,61.41,0.0
2018,9,7,6,0,294.0,21.0,1.1,17.4,36.0,159.41,14.14
2018,9,7,6,15,428.5,28.0,1.15,18.1,79.0,254.44,191.64
2018,9,7,6,30,563.0,35.0,1.2,18.8,122.0,358.4,283.19
2018,9,7,6,45,633.5,40.0,1.25,19.5,174.0,436.36,349.09
2018,9,7,7,0,704.0,45.0,1.3,20.2,226.0,520.1,416.01
2018,9,7,7,15,748.0,48.5,1.25,21.0,280.0,589.1,467.07
2018,9,7,7,30,792.0,52.0,1.2,21.8,334.0,653.7,510.7
2018,9,7,7,45,822.0,54.5,1.2,22.65,387.5,713.73,549.41
2018,9,7,8,0,852.0,57.0,1.2,23.5,441.0,773.73,586.58
2018,9,7,8,15,873.0,59.0,1.2,24.45,492.0,824.89,616.25
2018,9,7,8,30,894.0,61.0,1.2,25.4,543.0,874.46,644.04
2018,9,7,8,45,909.5,62.0,1.2,26.35,589.5,915.73,665.74
2018,9,7,9,0,925.0,63.0,1.2,27.3,636.0,954.4,685.39
2018,9,7,9,15,932.0,67.5,1.3,27.9,677.5,986.34,703.12
2018,9,7,9,30,939.0,72.0,1.4,28.5,719.0,1014.66,718.58
2018,9,7,9,45,942.5,76.5,1.5,29.15,754.0,1035.69,729.41
2018,9,7,10,0,946.0,81.0,1.6,29.8,789.0,1052.7,737.9
2018,9,7,10,15,953.0,81.5,1.7,30.15,818.0,1064.49,744.21
2018,9,7,10,30,960.0,82.0,1.8,30.5,847.0,1072.26,748.22
2018,9,7,10,45,965.0,83.0,1.9,30.85,869.0,1074.45,748.99
2018,9,7,11,0,970.0,84.0,2.0,31.2,891.0,1072.45,747.38
2018,9,7,11,15,973.0,84.5,2.1,31.35,904.5,1063.71,742.38
2018,9,7,11,30,976.0,85.0,2.2,31.5,918.0,1050.82,734.97
2018,9,7,11,45,977.5,85.0,2.3,31.65,923.5,1031.85,723.88
2018,9,7,12,0,979.0,85.0,2.4,31.8,929.0,1008.91,710.35
2018,9,7,12,15,977.5,85.5,2.5,31.8,925.5,979.88,693.39
2018,9,7,12,30,976.0,86.0,2.6,31.8,922.0,947.23,674.03
2018,9,7,12,45,972.5,86.5,2.7,31.8,910.5,909.43,651.17
2018,9,7,13,0,969.0,87.0,2.8,31.8,899.0,868.47,626.01
2018,9,7,13,15,965.5,86.0,2.85,31.65,879.5,823.08,597.65
2018,9,7,13,30,962.0,85.0,2.9,31.5,860.0,774.96,567.1
2018,9,7,13,45,956.0,83.5,3.0,31.35,832.5,722.17,531.88
2018,9,7,14,0,950.0,82.0,3.1,31.2,805.0,667.35,492.98
2018,9,7,14,15,941.5,80.5,3.2,30.95,770.5,609.31,450.6
2018,9,7,14,30,933.0,79.0,3.3,30.7,736.0,550.0,405.68
2018,9,7,14,45,922.0,77.5,3.35,30.45,695.5,488.54,357.38
2018,9,7,15,0,911.0,76.0,3.4,30.2,655.0,426.63,306.97
2018,9,7,15,15,895.5,74.5,3.4,30.2,609.5,363.04,253.5
2018,9,7,15,30,880.0,73.0,3.4,30.2,564.0,300.07,199.64
2018,9,7,15,45,859.5,70.0,3.55,29.45,513.5,235.73,145.92
2018,9,7,16,0,839.0,67.0,3.7,28.7,463.0,173.21,96.52
2018,9,7,16,15,810.0,64.0,3.7,28.05,410.0,106.29,52.03
2018,9,7,16,30,781.0,61.0,3.7,27.4,357.0,48.39,35.49
2018,9,7,16,45,739.5,57.0,3.75,26.8,302.5,45.01,32.83
2018,9,7,17,0,698.0,53.0,3.8,26.2,248.0,42.89,31.13
2018,9,7,17,15,631.5,47.5,3.65,25.2,195.0,39.35,28.14
2018,9,7,17,30,565.0,42.0,3.5,24.2,142.0,35.82,24.95
2018,9,7,17,45,451.0,34.0,3.4,23.25,96.5,27.26,17.19
2018,9,7,18,0,337.0,26.0,3.3,22.3,51.0,21.68,9.41
2018,9,7,18,15,181.0,14.5,3.2,21.75,26.5,13.19,0.0
2018,9,7,18,30,25.0,3.0,3.1,21.2,2.0,0.0,0.0
2018,9,7,18,45,12.5,1.5,3.0,20.65,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.75,19.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,19.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.6,17.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,5,45,147.5,10.0,1.65,16.7,17.5,61.27,0.0
2018,9,8,6,0,295.0,20.0,1.7,17.1,35.0,158.47,0.0
2018,9,8,6,15,439.5,27.0,1.85,17.75,79.0,259.06,195.01
2018,9,8,6,30,584.0,34.0,2.0,18.4,123.0,368.78,293.06
2018,9,8,6,45,654.5,38.0,2.1,19.05,175.0,446.55,360.14
2018,9,8,7,0,725.0,42.0,2.2,19.7,227.0,529.97,428.28
2018,9,8,7,15,768.0,45.5,2.25,20.5,281.5,593.21,476.48
2018,9,8,7,30,811.0,49.0,2.3,21.3,336.0,663.96,526.6
2018,9,8,7,45,840.0,51.5,2.3,22.1,390.0,724.07,566.6
2018,9,8,8,0,869.0,54.0,2.3,22.9,444.0,784.0,605.04
