Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,6,15,106.5,9.5,1.1,13.5,13.5,0.0,0.0
2018,10,18,6,30,213.0,19.0,1.1,13.9,27.0,128.49,0.0
2018,10,18,6,45,363.5,27.5,1.15,14.3,67.0,278.16,207.29
2018,10,18,7,0,514.0,36.0,1.2,14.7,107.0,391.48,315.32
2018,10,18,7,15,592.0,42.5,1.3,15.25,156.5,476.55,388.1
2018,10,18,7,30,670.0,49.0,1.4,15.8,206.0,566.32,459.35
2018,10,18,7,45,718.5,53.0,1.55,16.35,256.0,634.96,511.35
2018,10,18,8,0,767.0,57.0,1.7,16.9,306.0,704.72,562.04
2018,10,18,8,15,799.0,60.0,1.65,17.7,354.5,760.15,598.23
2018,10,18,8,30,831.0,63.0,1.6,18.5,403.0,814.63,632.3
2018,10,18,8,45,853.5,65.5,1.6,19.3,447.5,849.89,652.47
2018,10,18,9,0,876.0,68.0,1.6,20.1,492.0,891.38,676.57
2018,10,18,9,15,891.5,70.0,1.6,20.8,531.0,923.2,693.86
2018,10,18,9,30,907.0,72.0,1.6,21.5,570.0,951.91,708.97
2018,10,18,9,45,919.0,73.5,1.6,22.2,603.0,973.29,719.17
2018,10,18,10,0,931.0,75.0,1.6,22.9,636.0,991.03,727.09
2018,10,18,10,15,939.0,76.0,1.55,23.3,662.0,1000.49,729.89
2018,10,18,10,30,947.0,77.0,1.5,23.7,688.0,1005.98,730.38
2018,10,18,10,45,952.0,78.0,1.5,24.15,706.0,1004.56,727.31
2018,10,18,11,0,957.0,79.0,1.5,24.6,724.0,999.07,721.93
2018,10,18,11,15,959.5,79.5,1.45,24.85,734.0,986.57,712.14
2018,10,18,11,30,962.0,80.0,1.4,25.1,744.0,970.08,700.09
2018,10,18,11,45,963.0,79.5,1.35,25.35,745.5,947.17,684.16
2018,10,18,12,0,964.0,79.0,1.3,25.6,747.0,920.49,666.02
2018,10,18,12,15,962.0,79.0,1.25,25.7,740.5,888.21,644.79
2018,10,18,12,30,960.0,79.0,1.2,25.8,734.0,852.56,621.44
2018,10,18,12,45,955.5,78.5,1.15,25.9,718.5,811.26,594.37
2018,10,18,13,0,951.0,78.0,1.1,26.0,703.0,767.12,565.33
2018,10,18,13,15,944.0,77.0,1.05,26.0,680.0,718.15,532.35
2018,10,18,13,30,937.0,76.0,1.0,26.0,657.0,667.02,495.66
2018,10,18,13,45,927.0,75.0,0.95,25.95,627.0,612.24,455.51
2018,10,18,14,0,917.0,74.0,0.9,25.9,597.0,556.08,413.13
2018,10,18,14,15,903.0,72.0,0.9,25.75,560.0,495.96,366.99
2018,10,18,14,30,889.0,70.0,0.9,25.6,523.0,435.47,318.82
2018,10,18,14,45,869.5,67.5,0.9,25.45,480.0,372.5,267.14
2018,10,18,15,0,850.0,65.0,0.9,25.3,437.0,310.37,214.67
2018,10,18,15,15,822.0,62.5,0.9,25.3,390.0,244.86,159.26
2018,10,18,15,30,794.0,60.0,0.9,25.3,343.0,184.01,108.88
2018,10,18,15,45,753.0,56.0,1.0,24.55,293.0,123.36,64.42
2018,10,18,16,0,712.0,52.0,1.1,23.8,243.0,67.55,34.58
2018,10,18,16,15,646.5,46.5,1.15,22.75,192.5,38.75,27.92
2018,10,18,16,30,581.0,41.0,1.2,21.7,142.0,35.07,24.59
2018,10,18,16,45,468.0,33.5,1.25,20.65,97.5,26.89,17.11
2018,10,18,17,0,355.0,26.0,1.3,19.6,53.0,21.65,9.79
2018,10,18,17,15,191.5,15.0,1.35,18.95,28.0,13.64,0.0
2018,10,18,17,30,28.0,4.0,1.4,18.3,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.4,17.65,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,19,6,15,90.5,8.5,1.25,14.85,12.0,0.0,0.0
2018,10,19,6,30,181.0,17.0,1.2,15.3,24.0,109.82,0.0
2018,10,19,6,45,327.0,27.5,1.2,15.75,63.0,256.22,186.79
2018,10,19,7,0,473.0,38.0,1.2,16.2,102.0,375.59,300.36
2018,10,19,7,15,555.0,45.0,1.35,16.9,150.5,460.61,372.96
2018,10,19,7,30,637.0,52.0,1.5,17.6,199.0,545.47,441.04
2018,10,19,7,45,688.0,57.0,1.7,18.35,249.0,616.1,494.63
2018,10,19,8,0,739.0,62.0,1.9,19.1,299.0,688.03,546.91
2018,10,19,8,15,773.0,65.0,1.9,19.85,347.0,744.24,584.41
2018,10,19,8,30,807.0,68.0,1.9,20.6,395.0,799.6,619.99
2018,10,19,8,45,831.0,71.0,1.9,21.4,439.5,844.89,647.33
2018,10,19,9,0,855.0,74.0,1.9,22.2,484.0,888.02,672.54
2018,10,19,9,15,873.0,75.0,1.95,23.0,523.0,911.19,684.39
2018,10,19,9,30,891.0,76.0,2.0,23.8,562.0,940.5,700.44
2018,10,19,9,45,904.5,77.0,2.0,24.55,595.0,962.35,710.95
2018,10,19,10,0,918.0,78.0,2.0,25.3,628.0,980.66,719.21
2018,10,19,10,15,926.0,80.0,2.0,25.8,654.0,991.2,723.23
2018,10,19,10,30,934.0,82.0,2.0,26.3,680.0,997.81,724.94
2018,10,19,10,45,940.0,82.0,2.0,26.8,698.0,996.08,721.52
2018,10,19,11,0,946.0,82.0,2.0,27.3,716.0,990.34,715.8
2018,10,19,11,15,949.0,82.5,1.95,27.6,726.0,978.38,706.32
2018,10,19,11,30,952.0,83.0,1.9,27.9,736.0,962.45,694.55
2018,10,19,11,45,952.0,83.5,1.8,28.25,737.5,939.96,678.06
2018,10,19,12,0,952.0,84.0,1.7,28.6,739.0,913.76,659.41
2018,10,19,12,15,949.0,84.0,1.6,28.7,732.0,880.93,637.28
2018,10,19,12,30,946.0,84.0,1.5,28.8,725.0,844.85,613.13
2018,10,19,12,45,940.0,84.0,1.4,28.9,709.5,803.41,585.49
2018,10,19,13,0,934.0,84.0,1.3,29.0,694.0,759.29,556.03
2018,10,19,13,15,927.0,83.0,1.2,28.95,671.0,711.0,522.9
2018,10,19,13,30,920.0,82.0,1.1,28.9,648.0,660.6,486.56
2018,10,19,13,45,909.5,80.5,1.0,28.8,618.0,605.81,446.38
2018,10,19,14,0,899.0,79.0,0.9,28.7,588.0,549.75,404.17
2018,10,19,14,15,884.5,77.0,0.9,28.5,551.0,490.35,359.09
2018,10,19,14,30,870.0,75.0,0.9,28.3,514.0,430.67,312.07
2018,10,19,14,45,849.5,72.5,0.9,28.05,471.5,367.04,260.62
2018,10,19,15,0,829.0,70.0,0.9,27.8,429.0,305.24,209.12
2018,10,19,15,15,800.0,66.5,0.9,27.8,382.0,241.98,156.11
2018,10,19,15,30,771.0,63.0,0.9,27.8,335.0,181.47,106.71
2018,10,19,15,45,727.5,59.5,1.0,26.8,285.5,122.56,64.4
2018,10,19,16,0,684.0,56.0,1.1,25.8,236.0,68.86,36.58
2018,10,19,16,15,615.5,49.5,1.15,24.7,186.0,38.0,27.01
2018,10,19,16,30,547.0,43.0,1.2,23.6,136.0,33.9,23.33
2018,10,19,16,45,430.0,35.0,1.25,22.5,92.5,28.33,18.06
2018,10,19,17,0,313.0,27.0,1.3,21.4,49.0,22.77,9.43
2018,10,19,17,15,167.0,15.0,1.35,20.8,25.5,13.64,0.0
2018,10,19,17,30,21.0,3.0,1.4,20.2,2.0,0.0,0.0
2018,10,19,17,45,10.5,1.5,1.45,19.6,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,6,15,93.5,8.5,1.15,15.7,11.5,0.0,0.0
2018,10,20,6,30,187.0,17.0,1.1,16.2,23.0,112.8,0.0
2018,10,20,6,45,336.5,27.0,1.1,16.7,62.0,259.23,184.14
2018,10,20,7,0,486.0,37.0,1.1,17.2,101.0,382.1,303.31
2018,10,20,7,15,568.0,43.0,1.25,18.0,149.0,466.13,374.94
2018,10,20,7,30,650.0,49.0,1.4,18.8,197.0,550.5,442.08
2018,10,20,7,45,701.0,53.5,1.55,19.6,247.0,620.69,494.67
2018,10,20,8,0,752.0,58.0,1.7,20.4,297.0,692.21,545.85
2018,10,20,8,15,785.0,62.0,1.7,21.25,345.5,749.12,583.21
2018,10,20,8,30,818.0,66.0,1.7,22.1,394.0,805.15,618.57
2018,10,20,8,45,841.5,68.0,1.65,22.9,438.0,848.85,643.86
2018,10,20,9,0,865.0,70.0,1.6,23.7,482.0,881.31,660.95
2018,10,20,9,15,881.0,72.5,1.55,24.55,521.0,913.81,677.61
2018,10,20,9,30,897.0,75.0,1.5,25.4,560.0,943.24,691.89
2018,10,20,9,45,908.0,76.5,1.4,26.2,592.5,963.35,699.37
2018,10,20,10,0,919.0,78.0,1.3,27.0,625.0,979.86,704.5
2018,10,20,10,15,927.5,79.0,1.25,27.35,650.5,989.58,707.44
2018,10,20,10,30,936.0,80.0,1.2,27.7,676.0,995.39,708.13
2018,10,20,10,45,941.0,80.5,1.1,28.05,693.5,993.28,703.2
2018,10,20,11,0,946.0,81.0,1.0,28.4,711.0,987.16,696.04
2018,10,20,11,15,948.5,81.5,1.05,28.5,720.5,974.72,688.63
2018,10,20,11,30,951.0,82.0,1.1,28.6,730.0,958.34,678.96
2018,10,20,11,45,951.5,82.0,1.1,28.7,731.5,935.73,664.69
2018,10,20,12,0,952.0,82.0,1.1,28.8,733.0,909.42,648.22
2018,10,20,12,15,950.5,82.0,1.1,28.75,726.5,877.85,628.86
2018,10,20,12,30,949.0,82.0,1.1,28.7,720.0,842.93,607.33
2018,10,20,12,45,944.5,81.5,1.15,28.65,705.0,802.01,582.43
2018,10,20,13,0,940.0,81.0,1.2,28.6,690.0,758.3,555.37
2018,10,20,13,15,933.0,79.0,1.2,28.5,666.5,708.77,522.54
2018,10,20,13,30,926.0,77.0,1.2,28.4,643.0,657.15,486.28
2018,10,20,13,45,915.0,76.0,1.25,28.25,612.5,602.41,447.1
2018,10,20,14,0,904.0,75.0,1.3,28.1,582.0,546.43,405.54
2018,10,20,14,15,889.0,73.0,1.3,27.85,545.0,486.65,359.52
2018,10,20,14,30,874.0,71.0,1.3,27.6,508.0,426.65,311.61
2018,10,20,14,45,853.5,69.0,1.35,27.4,466.0,364.79,260.81
2018,10,20,15,0,833.0,67.0,1.4,27.2,424.0,301.95,207.89
2018,10,20,15,15,804.0,64.0,1.4,27.2,377.0,239.05,154.58
2018,10,20,15,30,775.0,61.0,1.4,27.2,330.0,178.88,105.06
2018,10,20,15,45,732.0,56.5,1.4,26.35,280.5,119.02,61.8
2018,10,20,16,0,689.0,52.0,1.4,25.5,231.0,64.29,33.46
2018,10,20,16,15,620.0,46.5,1.35,24.45,181.5,38.95,27.83
2018,10,20,16,30,551.0,41.0,1.3,23.4,132.0,32.34,21.98
2018,10,20,16,45,432.5,33.0,1.25,22.35,89.0,26.68,16.61
2018,10,20,17,0,314.0,25.0,1.2,21.3,46.0,21.02,6.98
2018,10,20,17,15,167.5,14.0,1.25,20.7,24.0,12.73,0.0
2018,10,20,17,30,21.0,3.0,1.3,20.1,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.35,19.55,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,6,15,77.5,7.5,1.25,14.6,10.0,0.0,0.0
2018,10,21,6,30,155.0,15.0,1.2,15.0,20.0,94.2,0.0
2018,10,21,6,45,311.5,25.5,1.15,15.4,58.0,241.64,167.92
2018,10,21,7,0,468.0,36.0,1.1,15.8,96.0,369.37,294.45
2018,10,21,7,15,551.0,42.5,1.2,16.35,143.5,453.66,367.09
2018,10,21,7,30,634.0,49.0,1.3,16.9,191.0,538.32,435.36
2018,10,21,7,45,685.0,54.0,1.35,17.45,240.5,608.41,488.22
2018,10,21,8,0,736.0,59.0,1.4,18.0,290.0,679.88,539.59
2018,10,21,8,15,770.0,62.5,1.45,18.7,337.5,736.33,577.69
2018,10,21,8,30,804.0,66.0,1.5,19.4,385.0,791.99,614.0
2018,10,21,8,45,827.5,68.5,1.55,20.15,429.0,835.89,640.97
2018,10,21,9,0,851.0,71.0,1.6,20.9,473.0,877.62,665.96
2018,10,21,9,15,868.0,73.0,1.65,21.7,511.5,901.0,678.06
2018,10,21,9,30,885.0,75.0,1.7,22.5,550.0,930.43,694.29
2018,10,21,9,45,897.0,76.5,1.7,23.35,582.5,951.28,703.89
2018,10,21,10,0,909.0,78.0,1.7,24.2,615.0,968.59,711.26
2018,10,21,10,15,917.0,79.5,1.7,24.55,640.5,978.37,715.24
2018,10,21,10,30,925.0,81.0,1.7,24.9,666.0,984.27,716.95
2018,10,21,10,45,930.0,82.0,1.7,25.25,683.5,982.77,714.13
2018,10,21,11,0,935.0,83.0,1.7,25.6,701.0,977.3,709.03
2018,10,21,11,15,937.5,83.5,1.7,25.75,710.5,964.95,700.31
2018,10,21,11,30,940.0,84.0,1.7,25.9,720.0,948.71,689.31
2018,10,21,11,45,939.5,84.0,1.75,26.1,721.0,925.43,674.41
2018,10,21,12,0,939.0,84.0,1.8,26.3,722.0,898.55,657.23
2018,10,21,12,15,933.5,85.0,1.85,26.25,714.0,865.18,636.41
2018,10,21,12,30,928.0,86.0,1.9,26.2,706.0,828.74,613.43
2018,10,21,12,45,919.0,87.0,1.95,26.2,690.0,786.8,586.41
2018,10,21,13,0,910.0,88.0,2.0,26.2,674.0,742.47,557.46
2018,10,21,13,15,902.0,87.0,2.1,26.05,651.0,694.57,524.76
2018,10,21,13,30,894.0,86.0,2.2,25.9,628.0,644.72,488.96
2018,10,21,13,45,882.5,84.5,2.3,25.75,598.0,590.68,448.87
2018,10,21,14,0,871.0,83.0,2.4,25.6,568.0,535.54,406.53
2018,10,21,14,15,855.5,81.5,2.45,25.35,532.0,477.81,360.69
2018,10,21,14,30,840.0,80.0,2.5,25.1,496.0,419.22,312.59
2018,10,21,14,45,818.5,77.0,2.6,24.85,454.0,357.35,260.61
2018,10,21,15,0,797.0,74.0,2.7,24.6,412.0,296.75,208.39
2018,10,21,15,15,765.5,70.5,2.7,24.6,365.5,235.04,155.2
2018,10,21,15,30,734.0,67.0,2.7,24.6,319.0,176.43,106.37
2018,10,21,15,45,689.0,62.0,2.7,23.7,270.0,118.61,64.23
2018,10,21,16,0,644.0,57.0,2.7,22.8,221.0,62.58,33.96
2018,10,21,16,15,573.0,50.0,2.45,21.85,172.5,38.56,27.79
2018,10,21,16,30,502.0,43.0,2.2,20.9,124.0,34.1,23.69
2018,10,21,16,45,373.0,34.0,1.95,19.95,82.0,27.65,17.49
2018,10,21,17,0,244.0,25.0,1.7,19.0,40.0,21.15,5.37
2018,10,21,17,15,122.0,12.5,1.7,18.45,20.0,11.37,0.0
2018,10,21,17,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,6,15,71.0,7.5,1.5,12.05,9.5,0.0,0.0
2018,10,22,6,30,142.0,15.0,1.6,12.5,19.0,87.33,0.0
2018,10,22,6,45,295.5,26.0,1.65,12.9,56.0,231.03,156.7
2018,10,22,7,0,449.0,37.0,1.7,13.3,93.0,358.3,289.16
2018,10,22,7,15,535.0,43.5,1.75,13.75,140.0,443.87,364.6
2018,10,22,7,30,621.0,50.0,1.8,14.2,187.0,535.43,439.97
2018,10,22,7,45,673.5,55.5,1.85,14.65,236.5,600.69,490.61
2018,10,22,8,0,726.0,61.0,1.9,15.1,286.0,673.49,544.61
2018,10,22,8,15,761.0,64.0,1.9,15.75,333.0,729.76,583.38
2018,10,22,8,30,796.0,67.0,1.9,16.4,380.0,785.26,620.25
2018,10,22,8,45,820.0,70.0,1.9,17.0,424.0,829.97,648.41
2018,10,22,9,0,844.0,73.0,1.9,17.6,468.0,872.54,674.47
2018,10,22,9,15,862.0,74.5,1.9,18.25,506.5,895.94,686.74
2018,10,22,9,30,880.0,76.0,1.9,18.9,545.0,925.46,703.24
2018,10,22,9,45,893.5,77.0,1.95,19.55,577.5,946.93,714.7
2018,10,22,10,0,907.0,78.0,2.0,20.2,610.0,964.93,723.93
2018,10,22,10,15,915.0,79.0,2.0,20.65,635.0,974.02,727.32
2018,10,22,10,30,923.0,80.0,2.0,21.1,660.0,979.26,728.42
2018,10,22,10,45,928.5,81.5,2.0,21.55,678.0,978.82,725.98
2018,10,22,11,0,934.0,83.0,2.0,22.0,696.0,974.39,721.18
2018,10,22,11,15,936.5,83.5,2.0,22.4,705.5,962.03,711.54
2018,10,22,11,30,939.0,84.0,2.0,22.8,715.0,945.78,699.61
2018,10,22,11,45,939.5,84.0,1.95,23.2,716.5,923.39,683.27
2018,10,22,12,0,940.0,84.0,1.9,23.6,718.0,897.34,664.72
2018,10,22,12,15,938.5,83.0,1.95,23.8,711.0,864.99,643.62
2018,10,22,12,30,937.0,82.0,2.0,24.0,704.0,829.37,620.26
2018,10,22,12,45,932.5,81.5,2.05,24.2,689.0,788.93,593.47
2018,10,22,13,0,928.0,81.0,2.1,24.4,674.0,745.76,564.56
2018,10,22,13,15,921.0,79.5,2.2,24.3,651.0,697.34,531.24
2018,10,22,13,30,914.0,78.0,2.3,24.2,628.0,646.86,494.5
2018,10,22,13,45,903.0,77.0,2.35,24.1,598.0,592.79,453.66
2018,10,22,14,0,892.0,76.0,2.4,24.0,568.0,537.52,410.54
2018,10,22,14,15,876.5,74.5,2.5,23.8,531.5,478.77,363.58
2018,10,22,14,30,861.0,73.0,2.6,23.6,495.0,419.85,314.75
2018,10,22,14,45,839.5,70.5,2.7,23.35,453.0,356.73,261.26
2018,10,22,15,0,818.0,68.0,2.8,23.1,411.0,295.54,208.02
2018,10,22,15,15,788.0,64.5,2.8,23.1,364.5,233.06,153.66
2018,10,22,15,30,758.0,61.0,2.8,23.1,318.0,173.47,103.62
2018,10,22,15,45,711.5,57.0,2.95,22.2,269.0,115.07,61.06
2018,10,22,16,0,665.0,53.0,3.1,21.3,220.0,62.25,34.14
2018,10,22,16,15,590.0,47.5,3.1,20.45,171.0,36.69,26.31
2018,10,22,16,30,515.0,42.0,3.1,19.6,122.0,33.42,23.19
2018,10,22,16,45,382.0,32.5,3.05,18.7,80.0,26.46,16.45
2018,10,22,17,0,249.0,23.0,3.0,17.8,38.0,19.38,2.26
2018,10,22,17,15,124.5,11.5,3.0,17.2,19.0,10.46,0.0
2018,10,22,17,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,6,15,69.5,7.5,2.0,11.1,9.0,0.0,0.0
2018,10,23,6,30,139.0,15.0,2.1,11.4,18.0,85.66,0.0
2018,10,23,6,45,293.0,25.5,2.15,11.75,54.0,227.2,147.9
2018,10,23,7,0,447.0,36.0,2.2,12.1,90.0,355.51,288.23
2018,10,23,7,15,534.5,42.5,2.15,12.6,137.0,441.71,365.17
2018,10,23,7,30,622.0,49.0,2.1,13.1,184.0,528.08,437.05
2018,10,23,7,45,675.5,54.0,2.05,13.65,233.5,599.42,492.48
2018,10,23,8,0,729.0,59.0,2.0,14.2,283.0,672.27,546.2
2018,10,23,8,15,764.0,63.0,1.95,14.9,330.5,729.76,585.72
2018,10,23,8,30,799.0,67.0,1.9,15.6,378.0,786.53,623.16
2018,10,23,8,45,823.0,69.5,1.85,16.25,421.5,830.56,650.33
2018,10,23,9,0,847.0,72.0,1.8,16.9,465.0,872.44,675.3
2018,10,23,9,15,863.5,74.0,1.75,17.65,503.0,895.12,686.24
2018,10,23,9,30,880.0,76.0,1.7,18.4,541.0,923.83,701.29
2018,10,23,9,45,891.0,78.0,1.7,19.1,573.0,944.15,711.21
2018,10,23,10,0,902.0,80.0,1.7,19.8,605.0,960.93,718.87
2018,10,23,10,15,908.0,81.5,1.75,20.3,629.0,968.65,721.87
2018,10,23,10,30,914.0,83.0,1.8,20.8,653.0,972.53,722.61
2018,10,23,10,45,905.5,88.5,1.8,21.35,666.0,963.72,714.45
2018,10,23,11,0,897.0,94.0,1.8,21.9,679.0,951.08,704.12
2018,10,23,11,15,811.5,126.0,1.95,22.15,661.0,903.52,673.4
2018,10,23,11,30,726.0,158.0,2.1,22.4,643.0,850.0,638.45
2018,10,23,11,45,759.0,146.5,2.2,22.65,654.5,846.1,636.46
2018,10,23,12,0,792.0,135.0,2.3,22.9,666.0,833.5,628.13
2018,10,23,12,15,725.5,156.0,2.45,22.95,638.5,778.85,591.7
2018,10,23,12,30,659.0,177.0,2.6,23.0,611.0,720.15,550.48
2018,10,23,12,45,694.0,160.5,2.75,23.05,608.5,700.54,537.83
2018,10,23,13,0,729.0,144.0,2.9,23.1,606.0,675.94,520.82
2018,10,23,13,15,710.0,143.0,3.0,22.95,580.0,626.58,484.69
2018,10,23,13,30,691.0,142.0,3.1,22.8,554.0,576.82,447.5
2018,10,23,13,45,493.5,182.5,3.2,22.65,469.5,462.53,359.87
2018,10,23,14,0,296.0,223.0,3.3,22.5,385.0,363.9,283.22
2018,10,23,14,15,285.5,212.0,3.3,22.25,360.0,328.77,255.48
2018,10,23,14,30,275.0,201.0,3.3,22.0,335.0,294.41,227.6
2018,10,23,14,45,203.0,187.0,3.25,21.75,281.0,235.34,180.98
2018,10,23,15,0,131.0,173.0,3.2,21.5,227.0,187.7,143.91
2018,10,23,15,15,221.5,142.5,3.2,21.5,221.5,171.06,126.41
2018,10,23,15,30,312.0,112.0,3.2,21.5,216.0,142.74,98.67
2018,10,23,15,45,423.5,86.0,3.0,20.85,204.0,107.7,67.01
2018,10,23,16,0,535.0,60.0,2.8,20.2,192.0,60.02,35.31
2018,10,23,16,15,332.5,57.0,2.55,19.45,133.0,42.99,31.89
2018,10,23,16,30,130.0,54.0,2.3,18.7,74.0,42.38,30.96
2018,10,23,16,45,81.0,36.0,2.05,17.95,47.0,28.76,18.26
2018,10,23,17,0,32.0,18.0,1.8,17.2,20.0,15.31,0.0
2018,10,23,17,15,16.0,9.0,1.8,16.7,10.0,8.19,0.0
2018,10,23,17,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,24,6,15,38.5,5.5,1.15,11.7,6.5,0.0,0.0
2018,10,24,6,30,77.0,11.0,1.1,12.2,13.0,49.83,0.0
2018,10,24,6,45,76.5,24.0,1.05,12.7,29.5,88.6,50.98
2018,10,24,7,0,76.0,37.0,1.0,13.2,46.0,99.1,77.29
2018,10,24,7,15,71.0,56.0,1.0,13.95,67.5,122.13,98.53
2018,10,24,7,30,66.0,75.0,1.0,14.7,89.0,143.44,117.04
2018,10,24,7,45,149.5,84.0,1.0,15.4,126.5,228.9,189.84
2018,10,24,8,0,233.0,93.0,1.0,16.1,164.0,307.96,255.04
2018,10,24,8,15,515.0,78.0,0.9,16.9,267.5,550.1,444.18
2018,10,24,8,30,797.0,63.0,0.8,17.7,371.0,778.24,602.44
2018,10,24,8,45,835.0,63.0,0.65,18.55,418.0,822.23,623.39
2018,10,24,9,0,873.0,63.0,0.5,19.4,465.0,873.15,650.11
2018,10,24,9,15,886.5,65.5,0.55,20.3,502.5,903.28,666.04
2018,10,24,9,30,900.0,68.0,0.6,21.2,540.0,930.26,680.07
2018,10,24,9,45,908.0,71.0,0.65,22.15,571.5,949.35,688.91
2018,10,24,10,0,916.0,74.0,0.7,23.1,603.0,964.75,695.54
2018,10,24,10,15,923.0,75.0,0.85,23.5,627.5,972.86,701.27
2018,10,24,10,30,930.0,76.0,1.0,23.9,652.0,977.1,704.68
2018,10,24,10,45,934.5,77.5,1.2,24.25,669.5,975.67,705.53
2018,10,24,11,0,939.0,79.0,1.4,24.6,687.0,970.25,703.73
2018,10,24,11,15,941.0,79.0,1.55,24.65,696.0,956.78,696.76
2018,10,24,11,30,943.0,79.0,1.7,24.7,705.0,939.46,687.28
2018,10,24,11,45,942.5,79.0,1.9,24.7,705.5,916.16,674.49
2018,10,24,12,0,942.0,79.0,2.1,24.7,706.0,889.26,659.03
2018,10,24,12,15,940.0,78.5,2.25,24.6,699.0,857.09,639.53
2018,10,24,12,30,938.0,78.0,2.4,24.5,692.0,821.67,617.53
2018,10,24,12,45,933.5,77.0,2.55,24.45,676.5,780.75,591.27
2018,10,24,13,0,929.0,76.0,2.7,24.4,661.0,737.12,562.67
2018,10,24,13,15,920.5,75.0,2.85,24.25,637.5,688.36,528.67
2018,10,24,13,30,912.0,74.0,3.0,24.1,614.0,637.66,491.3
2018,10,24,13,45,900.0,72.5,3.15,23.9,583.5,582.8,449.66
2018,10,24,14,0,888.0,71.0,3.3,23.7,553.0,526.87,405.69
2018,10,24,14,15,872.5,69.5,3.35,23.55,516.5,468.56,358.06
2018,10,24,14,30,857.0,68.0,3.4,23.4,480.0,410.11,308.74
2018,10,24,14,45,834.5,65.5,3.4,23.25,438.0,348.48,255.61
2018,10,24,15,0,812.0,63.0,3.4,23.1,396.0,286.23,201.03
2018,10,24,15,15,701.0,71.5,3.4,23.1,335.5,218.07,145.01
2018,10,24,15,30,590.0,80.0,3.4,23.1,275.0,159.27,99.45
2018,10,24,15,45,580.5,68.5,3.15,22.45,235.0,107.9,60.7
2018,10,24,16,0,571.0,57.0,2.9,21.8,195.0,57.68,33.02
2018,10,24,16,15,429.5,52.5,2.6,20.95,143.0,40.71,29.68
2018,10,24,16,30,288.0,48.0,2.3,20.1,91.0,36.9,26.02
2018,10,24,16,45,211.0,33.5,1.95,19.25,58.5,26.13,15.78
2018,10,24,17,0,134.0,19.0,1.6,18.4,26.0,15.01,0.0
2018,10,24,17,15,67.0,9.5,1.6,18.0,13.0,8.64,0.0
2018,10,24,17,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,6,15,73.0,6.5,1.35,12.7,8.0,0.0,0.0
2018,10,25,6,30,146.0,13.0,1.4,13.0,16.0,87.2,0.0
2018,10,25,6,45,306.0,23.0,1.5,13.35,51.0,228.57,127.17
2018,10,25,7,0,466.0,33.0,1.6,13.7,86.0,362.87,289.34
2018,10,25,7,15,554.0,38.5,1.5,14.15,132.5,441.71,360.63
2018,10,25,7,30,642.0,44.0,1.4,14.6,179.0,534.56,436.02
2018,10,25,7,45,694.5,48.5,1.35,15.05,228.0,604.68,489.54
2018,10,25,8,0,747.0,53.0,1.3,15.5,277.0,676.33,541.31
2018,10,25,8,15,781.5,56.0,1.3,16.25,324.0,732.29,579.04
2018,10,25,8,30,816.0,59.0,1.3,17.0,371.0,787.51,614.8
2018,10,25,8,45,840.0,61.0,1.25,17.8,414.0,822.4,634.43
2018,10,25,9,0,864.0,63.0,1.2,18.6,457.0,863.56,657.9
2018,10,25,9,15,877.5,66.0,1.25,19.45,495.0,894.11,674.88
2018,10,25,9,30,891.0,69.0,1.3,20.3,533.0,921.53,689.68
2018,10,25,9,45,898.5,71.5,1.35,21.2,563.5,939.33,697.95
2018,10,25,10,0,906.0,74.0,1.4,22.1,594.0,953.49,703.99
2018,10,25,10,15,914.0,75.5,1.5,22.7,619.0,963.11,708.74
2018,10,25,10,30,922.0,77.0,1.6,23.3,644.0,968.88,711.15
2018,10,25,10,45,928.0,77.0,1.65,23.85,661.0,967.01,708.24
2018,10,25,11,0,934.0,77.0,1.7,24.4,678.0,961.21,703.04
2018,10,25,11,15,936.5,77.0,1.75,24.7,687.0,948.28,694.09
2018,10,25,11,30,939.0,77.0,1.8,25.0,696.0,931.51,682.83
2018,10,25,11,45,939.0,77.0,1.8,25.35,697.0,908.76,667.11
2018,10,25,12,0,939.0,77.0,1.8,25.7,698.0,882.41,649.17
2018,10,25,12,15,937.0,77.0,1.9,25.85,691.0,850.94,629.41
2018,10,25,12,30,935.0,77.0,2.0,26.0,684.0,816.22,607.3
2018,10,25,12,45,930.5,76.0,2.1,26.15,669.0,775.46,580.85
2018,10,25,13,0,926.0,75.0,2.2,26.3,654.0,732.0,552.21
2018,10,25,13,15,918.5,74.5,2.35,26.3,631.5,684.61,519.45
2018,10,25,13,30,911.0,74.0,2.5,26.3,609.0,635.19,483.38
2018,10,25,13,45,900.0,72.5,2.6,26.25,579.0,580.99,442.48
2018,10,25,14,0,889.0,71.0,2.7,26.2,549.0,525.63,399.3
2018,10,25,14,15,873.5,69.5,2.75,26.05,513.0,467.34,352.43
2018,10,25,14,30,858.0,68.0,2.8,25.9,477.0,408.9,303.85
2018,10,25,14,45,836.5,65.0,2.85,25.7,435.0,347.16,251.44
2018,10,25,15,0,815.0,62.0,2.9,25.5,393.0,284.71,197.43
2018,10,25,15,15,784.0,59.5,2.9,25.5,347.5,223.55,144.59
2018,10,25,15,30,753.0,57.0,2.9,25.5,302.0,165.36,96.35
2018,10,25,15,45,706.5,52.5,2.75,24.65,253.5,107.25,54.89
2018,10,25,16,0,660.0,48.0,2.6,23.8,205.0,54.69,29.43
2018,10,25,16,15,583.5,42.5,2.35,22.75,157.5,35.88,25.27
2018,10,25,16,30,507.0,37.0,2.1,21.7,110.0,29.45,19.45
2018,10,25,16,45,361.0,28.0,1.8,20.65,69.5,22.76,12.72
2018,10,25,17,0,215.0,19.0,1.5,19.6,29.0,15.96,0.0
2018,10,25,17,15,107.5,9.5,1.5,19.05,14.5,8.64,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,6,15,57.5,5.5,1.15,15.1,6.5,0.0,0.0
2018,10,26,6,30,115.0,11.0,1.1,15.5,13.0,69.26,0.0
2018,10,26,6,45,282.5,21.5,1.05,15.9,47.5,212.05,102.85
2018,10,26,7,0,450.0,32.0,1.0,16.3,82.0,351.42,275.21
2018,10,26,7,15,539.0,38.5,1.1,17.1,128.0,430.95,346.38
2018,10,26,7,30,628.0,45.0,1.2,17.9,174.0,524.95,422.12
2018,10,26,7,45,681.0,49.0,1.3,18.7,222.0,594.26,474.8
2018,10,26,8,0,734.0,53.0,1.4,19.5,270.0,665.04,526.02
2018,10,26,8,15,768.0,56.5,1.35,20.35,316.5,720.74,562.67
2018,10,26,8,30,802.0,60.0,1.3,21.2,363.0,775.71,597.19
2018,10,26,8,45,826.0,62.5,1.25,22.0,406.0,819.46,622.71
2018,10,26,9,0,850.0,65.0,1.2,22.8,449.0,852.25,640.12
2018,10,26,9,15,865.0,67.0,1.25,23.55,486.5,882.44,657.01
2018,10,26,9,30,880.0,69.0,1.3,24.3,524.0,909.66,671.76
2018,10,26,9,45,889.0,71.5,1.3,25.05,554.5,928.69,680.39
2018,10,26,10,0,898.0,74.0,1.3,25.8,585.0,944.15,686.81
2018,10,26,10,15,905.5,75.0,1.35,26.2,609.5,952.59,690.57
2018,10,26,10,30,913.0,76.0,1.4,26.6,634.0,957.26,692.13
2018,10,26,10,45,917.5,77.5,1.45,27.0,651.0,955.87,690.04
2018,10,26,11,0,922.0,79.0,1.5,27.4,668.0,950.58,685.69
2018,10,26,11,15,924.0,79.0,1.55,27.6,676.5,937.32,676.99
2018,10,26,11,30,926.0,79.0,1.6,27.8,685.0,920.3,666.05
2018,10,26,11,45,925.0,79.5,1.65,28.0,686.0,897.54,651.52
2018,10,26,12,0,924.0,80.0,1.7,28.2,687.0,871.26,634.76
2018,10,26,12,15,914.5,82.5,1.8,28.2,678.0,836.96,613.71
2018,10,26,12,30,905.0,85.0,1.9,28.2,669.0,799.88,590.59
2018,10,26,12,45,848.5,101.0,1.95,28.15,639.0,745.09,554.85
2018,10,26,13,0,792.0,117.0,2.0,28.1,609.0,685.49,513.92
2018,10,26,13,15,789.0,112.5,2.05,28.0,587.5,641.4,482.9
2018,10,26,13,30,786.0,108.0,2.1,27.9,566.0,595.34,449.44
2018,10,26,13,45,809.5,95.5,2.15,27.75,546.5,554.16,418.67
2018,10,26,14,0,833.0,83.0,2.2,27.6,527.0,508.71,383.38
2018,10,26,14,15,812.0,80.0,2.25,27.35,489.0,448.66,336.05
2018,10,26,14,30,791.0,77.0,2.3,27.1,451.0,389.3,287.71
2018,10,26,14,45,768.0,73.0,2.3,26.9,409.5,329.3,237.39
2018,10,26,15,0,745.0,69.0,2.3,26.7,368.0,270.87,187.32
2018,10,26,15,15,687.5,70.5,2.3,26.7,321.0,209.64,136.28
2018,10,26,15,30,630.0,72.0,2.3,26.7,274.0,156.5,93.93
2018,10,26,15,45,584.0,64.5,2.1,25.8,228.0,103.12,56.12
2018,10,26,16,0,538.0,57.0,1.9,24.9,182.0,55.35,32.12
2018,10,26,16,15,497.5,48.0,1.75,23.9,142.5,37.4,26.41
2018,10,26,16,30,457.0,39.0,1.6,22.9,103.0,31.25,20.81
2018,10,26,16,45,316.5,28.5,1.45,21.95,64.5,23.3,12.81
2018,10,26,17,0,176.0,18.0,1.3,21.0,26.0,16.37,0.0
2018,10,26,17,15,88.0,9.0,1.3,20.5,13.0,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,27,6,15,38.5,5.0,0.8,16.2,5.5,0.0,0.0
2018,10,27,6,30,77.0,10.0,0.8,16.5,11.0,48.69,0.0
2018,10,27,6,45,234.0,22.0,0.75,16.8,43.5,183.21,72.9
2018,10,27,7,0,391.0,34.0,0.7,17.1,76.0,316.93,246.01
2018,10,27,7,15,492.5,40.5,0.8,17.75,121.5,409.16,326.8
2018,10,27,7,30,594.0,47.0,0.9,18.4,167.0,508.74,407.18
2018,10,27,7,45,588.0,59.5,0.95,19.05,204.5,543.6,433.97
2018,10,27,8,0,582.0,72.0,1.0,19.7,242.0,575.82,457.47
2018,10,27,8,15,647.0,73.5,0.95,20.5,292.0,648.84,508.03
2018,10,27,8,30,712.0,75.0,0.9,21.3,342.0,723.21,556.63
2018,10,27,8,45,771.0,72.0,0.9,22.1,391.5,782.98,593.76
2018,10,27,9,0,830.0,69.0,0.9,22.9,441.0,847.19,632.71
2018,10,27,9,15,802.5,82.5,0.95,23.55,467.0,853.53,633.67
2018,10,27,9,30,775.0,96.0,1.0,24.2,493.0,854.88,632.17
2018,10,27,9,45,796.0,96.5,1.05,24.85,526.0,881.4,647.31
2018,10,27,10,0,817.0,97.0,1.1,25.5,559.0,904.78,660.0
2018,10,27,10,15,867.0,86.0,1.25,25.95,595.0,928.31,674.88
2018,10,27,10,30,917.0,75.0,1.4,26.4,631.0,957.83,693.56
2018,10,27,10,45,922.5,75.5,1.5,26.8,648.0,956.11,691.66
2018,10,27,11,0,928.0,76.0,1.6,27.2,665.0,950.48,687.74
2018,10,27,11,15,930.5,76.5,1.65,27.35,674.5,938.22,679.74
2018,10,27,11,30,933.0,77.0,1.7,27.5,684.0,922.14,669.45
2018,10,27,11,45,927.0,79.5,1.8,27.7,683.5,897.27,654.01
2018,10,27,12,0,921.0,82.0,1.9,27.9,683.0,869.06,636.36
2018,10,27,12,15,887.0,92.5,1.95,27.9,666.5,824.0,607.44
2018,10,27,12,30,853.0,103.0,2.0,27.9,650.0,783.22,581.21
2018,10,27,12,45,883.0,91.5,2.1,27.9,646.0,753.54,562.58
2018,10,27,13,0,913.0,80.0,2.2,27.9,642.0,724.57,544.14
2018,10,27,13,15,905.0,78.5,2.25,27.8,619.0,676.38,510.1
2018,10,27,13,30,897.0,77.0,2.3,27.7,596.0,626.28,473.52
2018,10,27,13,45,885.5,75.5,2.35,27.55,566.0,572.57,433.24
2018,10,27,14,0,874.0,74.0,2.4,27.4,536.0,517.79,390.79
2018,10,27,14,15,858.5,72.0,2.4,27.2,500.0,459.9,344.52
2018,10,27,14,30,843.0,70.0,2.4,27.0,464.0,401.31,296.18
2018,10,27,14,45,820.5,67.5,2.45,26.75,423.0,340.12,244.67
2018,10,27,15,0,798.0,65.0,2.5,26.5,382.0,280.29,193.17
2018,10,27,15,15,764.0,62.0,2.5,26.5,336.0,219.22,141.0
2018,10,27,15,30,730.0,59.0,2.5,26.5,290.0,161.53,93.81
2018,10,27,15,45,684.0,54.5,2.4,25.6,243.0,105.15,54.21
2018,10,27,16,0,638.0,50.0,2.3,24.7,196.0,54.29,30.38
2018,10,27,16,15,558.5,43.5,2.1,23.7,149.0,33.91,23.41
2018,10,27,16,30,479.0,37.0,1.9,22.7,102.0,29.67,19.43
2018,10,27,16,45,333.0,27.5,1.75,21.7,63.5,22.55,11.91
2018,10,27,17,0,187.0,18.0,1.6,20.7,25.0,16.37,0.0
2018,10,27,17,15,93.5,9.0,1.6,20.2,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
