Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,6,15,17.5,3.5,1.8,13.75,3.5,0.0,0.0
2018,10,28,6,30,35.0,7.0,2.0,14.0,7.0,24.33,0.0
2018,10,28,6,45,73.5,22.5,2.2,14.3,28.5,83.42,21.84
2018,10,28,7,0,112.0,38.0,2.4,14.6,50.0,138.36,107.19
2018,10,28,7,15,156.5,55.0,2.5,15.0,81.0,191.72,156.47
2018,10,28,7,30,201.0,72.0,2.6,15.4,112.0,248.58,206.34
2018,10,28,7,45,239.0,88.5,2.7,15.8,148.5,302.94,252.69
2018,10,28,8,0,277.0,105.0,2.8,16.2,185.0,359.44,299.35
2018,10,28,8,15,308.5,120.0,2.9,16.7,223.0,410.25,339.89
2018,10,28,8,30,340.0,135.0,3.0,17.2,261.0,461.94,380.0
2018,10,28,8,45,368.5,148.0,3.05,17.65,299.0,526.55,428.63
2018,10,28,9,0,397.0,161.0,3.1,18.1,337.0,573.78,463.15
2018,10,28,9,15,427.5,169.5,3.1,18.6,374.0,616.77,493.8
2018,10,28,9,30,458.0,178.0,3.1,19.1,411.0,658.79,523.17
2018,10,28,9,45,506.5,175.0,3.15,19.6,447.0,702.53,554.18
2018,10,28,10,0,555.0,172.0,3.2,20.1,483.0,744.78,583.61
2018,10,28,10,15,575.0,174.5,3.25,20.55,509.0,764.84,596.03
2018,10,28,10,30,595.0,177.0,3.3,21.0,535.0,789.43,611.85
2018,10,28,10,45,633.5,169.5,3.35,21.45,560.5,810.63,625.21
2018,10,28,11,0,672.0,162.0,3.4,21.9,586.0,828.06,635.95
2018,10,28,11,15,788.5,125.5,3.45,22.25,630.0,873.55,666.59
2018,10,28,11,30,905.0,89.0,3.5,22.6,674.0,909.46,690.17
2018,10,28,11,45,870.0,101.0,3.55,22.9,664.0,878.47,667.87
2018,10,28,12,0,835.0,113.0,3.6,23.2,654.0,837.29,638.99
2018,10,28,12,15,817.0,118.0,3.65,23.4,642.5,800.37,613.28
2018,10,28,12,30,799.0,123.0,3.7,23.6,631.0,761.39,585.96
2018,10,28,12,45,847.0,104.0,3.75,23.8,631.5,743.8,573.85
2018,10,28,13,0,895.0,85.0,3.8,24.0,632.0,715.66,554.03
2018,10,28,13,15,795.5,109.5,3.85,24.0,583.0,639.49,496.24
2018,10,28,13,30,696.0,134.0,3.9,24.0,534.0,565.4,439.35
2018,10,28,13,45,663.5,135.0,3.9,24.0,500.5,510.32,396.35
2018,10,28,14,0,631.0,136.0,3.9,24.0,467.0,456.74,353.51
2018,10,28,14,15,668.5,114.5,3.9,23.8,443.5,414.89,318.77
2018,10,28,14,30,706.0,93.0,3.9,23.6,420.0,367.83,278.24
2018,10,28,14,45,679.0,88.5,3.9,23.4,380.0,310.51,229.15
2018,10,28,15,0,652.0,84.0,3.9,23.2,340.0,255.38,181.2
2018,10,28,15,15,670.5,72.5,3.9,23.2,308.0,205.9,136.21
2018,10,28,15,30,689.0,61.0,3.9,23.2,276.0,156.35,92.86
2018,10,28,15,45,607.0,59.5,3.75,22.45,226.0,99.24,53.27
2018,10,28,16,0,525.0,58.0,3.6,21.7,176.0,54.66,33.1
2018,10,28,16,15,448.0,48.0,3.3,20.95,131.5,37.58,26.84
2018,10,28,16,30,371.0,38.0,3.0,20.2,87.0,30.47,20.27
2018,10,28,16,45,277.5,27.5,2.7,19.5,55.5,22.63,11.71
2018,10,28,17,0,184.0,17.0,2.4,18.8,24.0,15.46,0.0
2018,10,28,17,15,92.0,8.5,2.4,18.35,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.0,12.1,8.0,31.87,0.0
2018,10,29,6,45,112.0,22.0,3.1,12.35,31.0,112.5,16.01
2018,10,29,7,0,176.0,36.0,3.2,12.6,54.0,188.03,147.48
2018,10,29,7,15,235.0,50.5,3.4,13.15,88.0,250.26,206.67
2018,10,29,7,30,294.0,65.0,3.6,13.7,122.0,317.89,266.41
2018,10,29,7,45,332.5,79.0,3.8,14.25,160.5,373.97,314.51
2018,10,29,8,0,371.0,93.0,4.0,14.8,199.0,431.95,362.45
2018,10,29,8,15,351.0,113.0,4.15,15.45,226.5,451.84,376.96
2018,10,29,8,30,331.0,133.0,4.3,16.1,254.0,451.5,375.19
2018,10,29,8,45,318.5,153.0,4.5,16.75,281.0,472.05,389.63
2018,10,29,9,0,306.0,173.0,4.7,17.4,308.0,490.39,401.92
2018,10,29,9,15,268.5,194.5,4.7,17.9,320.0,486.03,395.42
2018,10,29,9,30,231.0,216.0,4.7,18.4,332.0,461.11,373.32
2018,10,29,9,45,247.0,225.5,4.7,18.85,356.5,504.07,405.27
2018,10,29,10,0,263.0,235.0,4.7,19.3,381.0,528.4,422.58
2018,10,29,10,15,171.5,249.5,4.7,19.55,346.5,439.39,350.46
2018,10,29,10,30,80.0,264.0,4.7,19.8,312.0,350.34,277.75
2018,10,29,10,45,86.5,273.0,4.65,20.05,326.0,363.19,287.45
2018,10,29,11,0,93.0,282.0,4.6,20.3,340.0,375.57,296.51
2018,10,29,11,15,168.0,286.5,4.6,20.3,393.5,459.66,362.98
2018,10,29,11,30,243.0,291.0,4.6,20.3,447.0,524.05,413.24
2018,10,29,11,45,379.5,255.0,4.65,20.3,499.0,607.0,478.7
2018,10,29,12,0,516.0,219.0,4.7,20.3,551.0,682.25,536.97
2018,10,29,12,15,609.5,185.5,4.7,20.1,573.5,707.57,557.33
2018,10,29,12,30,703.0,152.0,4.7,19.9,596.0,720.2,568.36
2018,10,29,12,45,688.5,153.0,4.7,19.65,579.5,680.61,538.61
2018,10,29,13,0,674.0,154.0,4.7,19.4,563.0,639.76,507.69
2018,10,29,13,15,761.0,123.5,4.75,19.2,569.5,631.4,502.19
2018,10,29,13,30,848.0,93.0,4.8,19.0,576.0,612.66,487.72
2018,10,29,13,45,760.0,110.5,4.8,18.75,527.0,537.75,427.86
2018,10,29,14,0,672.0,128.0,4.8,18.5,478.0,468.41,371.59
2018,10,29,14,15,733.0,104.5,4.8,18.4,462.0,432.7,340.19
2018,10,29,14,30,794.0,81.0,4.8,18.3,446.0,390.43,301.48
2018,10,29,14,45,734.0,83.5,4.8,18.2,397.0,324.54,244.31
2018,10,29,15,0,674.0,86.0,4.8,18.1,348.0,262.21,189.94
2018,10,29,15,15,703.0,72.0,4.8,18.1,316.0,211.29,142.23
2018,10,29,15,30,732.0,58.0,4.8,18.1,284.0,158.95,95.13
2018,10,29,15,45,685.5,53.0,4.55,17.8,236.5,102.19,53.94
2018,10,29,16,0,639.0,48.0,4.3,17.5,189.0,51.01,29.74
2018,10,29,16,15,519.0,44.0,3.9,16.95,140.0,34.48,24.58
2018,10,29,16,30,399.0,40.0,3.5,16.4,91.0,32.55,22.34
2018,10,29,16,45,264.0,27.0,3.05,15.85,54.5,22.3,11.18
2018,10,29,17,0,129.0,14.0,2.6,15.3,18.0,12.73,0.0
2018,10,29,17,15,64.5,7.0,2.55,14.9,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,30,6,15,58.0,4.5,2.0,10.05,5.0,0.0,0.0
2018,10,30,6,30,116.0,9.0,2.1,10.5,10.0,67.51,0.0
2018,10,30,6,45,294.5,19.0,2.2,10.95,42.5,209.19,0.0
2018,10,30,7,0,473.0,29.0,2.3,11.4,75.0,350.25,274.95
2018,10,30,7,15,569.0,34.5,2.5,12.0,121.5,442.81,364.5
2018,10,30,7,30,665.0,40.0,2.7,12.6,168.0,540.7,447.76
2018,10,30,7,45,721.0,44.5,2.95,13.2,217.5,613.47,507.01
2018,10,30,8,0,777.0,49.0,3.2,13.8,267.0,687.99,564.91
2018,10,30,8,15,813.0,52.0,3.3,14.4,315.0,737.79,601.14
2018,10,30,8,30,849.0,55.0,3.4,15.0,363.0,794.09,640.97
2018,10,30,8,45,873.5,57.0,3.55,15.55,407.0,838.06,670.93
2018,10,30,9,0,898.0,59.0,3.7,16.1,451.0,879.95,698.83
2018,10,30,9,15,913.5,61.0,3.75,16.65,489.5,911.26,718.13
2018,10,30,9,30,929.0,63.0,3.8,17.2,528.0,939.44,735.05
2018,10,30,9,45,939.5,65.0,3.85,17.7,560.0,959.59,746.38
2018,10,30,10,0,950.0,67.0,3.9,18.2,592.0,976.03,755.21
2018,10,30,10,15,957.5,67.5,3.9,18.6,616.5,983.87,758.14
2018,10,30,10,30,965.0,68.0,3.9,19.0,641.0,987.76,758.56
2018,10,30,10,45,969.5,68.5,3.9,19.4,658.0,984.84,754.48
2018,10,30,11,0,974.0,69.0,3.9,19.8,675.0,977.86,747.86
2018,10,30,11,15,976.0,69.5,3.95,20.1,684.0,964.57,737.71
2018,10,30,11,30,978.0,70.0,4.0,20.4,693.0,947.31,725.01
2018,10,30,11,45,977.5,70.5,4.0,20.7,694.0,923.99,707.98
2018,10,30,12,0,977.0,71.0,4.0,21.0,695.0,896.96,688.51
2018,10,30,12,15,973.0,71.5,4.0,21.15,687.5,863.53,665.03
2018,10,30,12,30,969.0,72.0,4.0,21.3,680.0,826.85,639.26
2018,10,30,12,45,962.5,72.5,4.05,21.45,664.5,785.3,610.13
2018,10,30,13,0,956.0,73.0,4.1,21.6,649.0,741.07,578.88
2018,10,30,13,15,948.5,71.5,4.15,21.6,625.5,691.59,541.8
2018,10,30,13,30,941.0,70.0,4.2,21.6,602.0,640.05,501.83
2018,10,30,13,45,930.5,68.5,4.2,21.65,572.0,585.03,457.89
2018,10,30,14,0,920.0,67.0,4.2,21.7,542.0,528.74,411.7
2018,10,30,14,15,905.5,65.5,4.2,21.55,505.5,469.68,362.27
2018,10,30,14,30,891.0,64.0,4.2,21.4,469.0,410.31,311.04
2018,10,30,14,45,869.5,61.5,4.2,21.3,427.0,347.64,255.93
2018,10,30,15,0,848.0,59.0,4.2,21.2,385.0,286.07,200.84
2018,10,30,15,15,816.0,56.0,4.2,21.2,338.5,221.1,143.72
2018,10,30,15,30,784.0,53.0,4.2,21.2,292.0,160.9,93.22
2018,10,30,15,45,735.0,49.0,3.65,20.4,243.0,101.77,51.3
2018,10,30,16,0,686.0,45.0,3.1,19.6,194.0,48.45,27.34
2018,10,30,16,15,557.0,41.5,2.75,18.6,142.5,32.58,22.72
2018,10,30,16,30,428.0,38.0,2.4,17.6,91.0,30.94,20.78
2018,10,30,16,45,259.0,25.0,2.05,16.6,53.0,20.55,9.25
2018,10,30,17,0,90.0,12.0,1.7,15.6,15.0,10.91,0.0
2018,10,30,17,15,45.0,6.0,1.7,15.2,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,6,15,41.0,4.0,1.3,12.05,4.0,0.0,0.0
2018,10,31,6,30,82.0,8.0,1.3,12.4,8.0,49.12,0.0
2018,10,31,6,45,267.5,17.5,1.25,12.7,39.0,191.03,0.0
2018,10,31,7,0,453.0,27.0,1.2,13.0,70.0,336.05,258.15
2018,10,31,7,15,546.5,33.5,1.35,13.85,115.0,426.14,345.23
2018,10,31,7,30,640.0,40.0,1.5,14.7,160.0,522.27,425.25
2018,10,31,7,45,674.0,46.0,1.6,15.55,204.0,579.78,470.75
2018,10,31,8,0,708.0,52.0,1.7,16.4,248.0,637.57,514.07
2018,10,31,8,15,763.5,52.5,1.75,17.15,297.5,705.04,562.2
2018,10,31,8,30,819.0,53.0,1.8,17.9,347.0,764.72,602.66
2018,10,31,8,45,842.5,54.5,1.85,18.6,389.0,806.29,629.11
2018,10,31,9,0,866.0,56.0,1.9,19.3,431.0,845.88,653.67
2018,10,31,9,15,839.0,69.5,1.9,19.9,458.5,863.04,662.03
2018,10,31,9,30,812.0,83.0,1.9,20.5,486.0,866.3,661.04
2018,10,31,9,45,865.0,74.5,1.95,21.1,528.0,901.44,682.51
2018,10,31,10,0,918.0,66.0,2.0,21.7,570.0,943.06,707.76
2018,10,31,10,15,927.0,67.0,2.1,22.05,595.0,952.87,712.82
2018,10,31,10,30,936.0,68.0,2.2,22.4,620.0,958.84,715.8
2018,10,31,10,45,942.0,69.0,2.25,22.75,637.5,958.09,713.98
2018,10,31,11,0,948.0,70.0,2.3,23.1,655.0,953.37,709.76
2018,10,31,11,15,926.5,78.0,2.4,23.3,657.0,928.5,693.19
2018,10,31,11,30,905.0,86.0,2.5,23.5,659.0,900.28,674.54
2018,10,31,11,45,865.0,99.5,2.65,23.75,648.0,867.05,652.68
2018,10,31,12,0,825.0,113.0,2.8,24.0,637.0,823.89,623.8
2018,10,31,12,15,876.0,95.0,2.85,24.15,646.0,810.77,615.2
2018,10,31,12,30,927.0,77.0,2.9,24.3,655.0,798.54,607.07
2018,10,31,12,45,934.0,73.0,3.0,24.45,643.5,763.31,583.16
2018,10,31,13,0,941.0,69.0,3.1,24.6,632.0,724.59,556.74
2018,10,31,13,15,922.5,71.0,3.05,24.6,606.0,672.63,518.14
2018,10,31,13,30,904.0,73.0,3.0,24.6,580.0,619.55,477.52
2018,10,31,13,45,845.0,80.5,3.0,24.65,535.0,550.87,424.36
2018,10,31,14,0,786.0,88.0,3.0,24.7,490.0,483.39,371.06
2018,10,31,14,15,754.0,87.5,2.95,24.55,451.5,423.88,322.75
2018,10,31,14,30,722.0,87.0,2.9,24.4,413.0,365.0,273.74
2018,10,31,14,45,725.5,77.0,2.9,24.25,378.5,313.46,228.72
2018,10,31,15,0,729.0,67.0,2.9,24.1,344.0,259.28,180.55
2018,10,31,15,15,699.5,63.0,2.9,24.1,302.0,202.8,131.65
2018,10,31,15,30,670.0,59.0,2.9,24.1,260.0,149.23,87.49
2018,10,31,15,45,660.0,50.0,2.5,23.1,220.0,95.85,48.82
2018,10,31,16,0,650.0,41.0,2.1,22.1,180.0,43.53,23.88
2018,10,31,16,15,547.5,37.0,1.95,21.05,133.5,31.44,21.46
2018,10,31,16,30,445.0,33.0,1.8,20.0,87.0,26.56,16.78
2018,10,31,16,45,290.5,23.5,1.65,18.9,52.5,19.32,7.56
2018,10,31,17,0,136.0,14.0,1.5,17.8,18.0,12.73,0.0
2018,10,31,17,15,68.0,7.0,1.5,17.45,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.35,14.15,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.3,14.5,3.0,2.73,0.0
2018,11,1,6,45,15.5,16.0,1.3,14.8,17.0,26.06,0.0
2018,11,1,7,0,24.0,29.0,1.3,15.1,31.0,48.78,32.74
2018,11,1,7,15,40.5,46.0,1.5,16.0,52.5,80.04,61.6
2018,11,1,7,30,57.0,63.0,1.7,16.9,74.0,123.0,98.62
2018,11,1,7,45,82.0,77.0,1.95,17.8,97.0,157.65,128.5
2018,11,1,8,0,107.0,91.0,2.2,18.7,120.0,194.21,159.25
2018,11,1,8,15,89.5,95.5,2.3,19.35,123.0,185.26,151.14
2018,11,1,8,30,72.0,100.0,2.4,20.0,126.0,175.91,142.51
2018,11,1,8,45,192.0,132.0,2.5,20.6,212.0,335.22,272.74
2018,11,1,9,0,312.0,164.0,2.6,21.2,298.0,483.28,387.91
2018,11,1,9,15,298.5,184.0,2.65,21.7,321.0,498.99,396.8
2018,11,1,9,30,285.0,204.0,2.7,22.2,344.0,512.65,404.76
2018,11,1,9,45,218.5,214.5,2.75,22.75,326.0,445.91,351.48
2018,11,1,10,0,152.0,225.0,2.8,23.3,308.0,395.01,309.91
2018,11,1,10,15,202.0,227.5,2.8,23.8,342.5,441.2,345.32
2018,11,1,10,30,252.0,230.0,2.8,24.3,377.0,504.34,391.92
2018,11,1,10,45,407.5,211.5,2.85,24.75,457.5,638.43,491.74
2018,11,1,11,0,563.0,193.0,2.9,25.2,538.0,750.89,572.53
2018,11,1,11,15,587.5,187.5,2.9,25.6,552.5,754.93,573.59
2018,11,1,11,30,612.0,182.0,2.9,26.0,567.0,762.42,577.69
2018,11,1,11,45,640.5,173.0,2.9,26.4,576.5,759.85,575.08
2018,11,1,12,0,669.0,164.0,2.9,26.8,586.0,753.24,569.71
2018,11,1,12,15,705.0,149.5,2.9,27.0,590.0,742.55,562.13
2018,11,1,12,30,741.0,135.0,2.9,27.2,594.0,726.97,551.06
2018,11,1,12,45,815.5,108.5,2.9,27.4,602.5,719.31,545.89
2018,11,1,13,0,890.0,82.0,2.9,27.6,611.0,702.2,533.7
2018,11,1,13,15,895.5,77.5,2.85,27.65,593.0,660.7,502.62
2018,11,1,13,30,901.0,73.0,2.8,27.7,575.0,616.18,468.72
2018,11,1,13,45,826.5,86.5,2.75,27.7,528.5,545.65,414.7
2018,11,1,14,0,752.0,100.0,2.7,27.7,482.0,477.03,361.3
2018,11,1,14,15,725.5,97.0,2.6,27.55,444.0,418.78,314.67
2018,11,1,14,30,699.0,94.0,2.5,27.4,406.0,362.0,267.96
2018,11,1,14,45,738.0,77.5,2.4,27.25,379.5,317.0,227.88
2018,11,1,15,0,777.0,61.0,2.3,27.1,353.0,265.27,181.1
2018,11,1,15,15,700.5,64.0,2.3,27.1,302.5,203.09,129.98
2018,11,1,15,30,624.0,67.0,2.3,27.1,252.0,146.58,86.17
2018,11,1,15,45,626.0,56.0,1.7,25.85,214.5,95.03,48.94
2018,11,1,16,0,628.0,45.0,1.1,24.6,177.0,46.17,26.43
2018,11,1,16,15,535.5,39.0,1.15,23.85,131.0,33.41,22.82
2018,11,1,16,30,443.0,33.0,1.2,23.1,85.0,26.69,16.56
2018,11,1,16,45,287.0,23.0,1.2,22.35,50.5,18.98,6.31
2018,11,1,17,0,131.0,13.0,1.2,21.6,16.0,11.82,0.0
2018,11,1,17,15,65.5,6.5,1.15,21.25,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,6,15,33.5,3.0,1.1,14.85,3.0,0.0,0.0
2018,11,2,6,30,67.0,6.0,1.1,15.1,6.0,5.46,0.0
2018,11,2,6,45,238.0,17.0,1.05,15.3,35.0,147.21,0.0
2018,11,2,7,0,409.0,28.0,1.0,15.5,64.0,318.49,235.37
2018,11,2,7,15,509.5,34.0,1.15,16.25,107.5,400.62,320.38
2018,11,2,7,30,610.0,40.0,1.3,17.0,151.0,499.33,402.64
2018,11,2,7,45,668.5,45.0,1.45,17.75,198.5,572.12,460.09
2018,11,2,8,0,727.0,50.0,1.6,18.5,246.0,646.93,516.25
2018,11,2,8,15,764.5,53.0,1.7,19.2,292.0,703.73,556.54
2018,11,2,8,30,802.0,56.0,1.8,19.9,338.0,760.0,594.99
2018,11,2,8,45,827.5,58.5,1.85,20.6,380.5,795.93,617.44
2018,11,2,9,0,853.0,61.0,1.9,21.3,423.0,838.05,643.76
2018,11,2,9,15,870.5,63.5,2.0,22.0,461.0,870.75,663.49
2018,11,2,9,30,888.0,66.0,2.1,22.7,499.0,900.55,681.08
2018,11,2,9,45,900.0,67.5,2.2,23.35,530.5,920.79,692.26
2018,11,2,10,0,912.0,69.0,2.3,24.0,562.0,937.56,701.19
2018,11,2,10,15,917.5,71.0,2.4,24.45,585.5,945.28,704.75
2018,11,2,10,30,923.0,73.0,2.5,24.9,609.0,949.19,705.97
2018,11,2,10,45,927.0,74.0,2.55,25.35,625.5,946.59,702.61
2018,11,2,11,0,931.0,75.0,2.6,25.8,642.0,940.12,696.9
2018,11,2,11,15,931.0,76.5,2.7,26.05,650.5,926.81,687.81
2018,11,2,11,30,931.0,78.0,2.8,26.3,659.0,909.76,676.36
2018,11,2,11,45,938.0,76.0,2.85,26.55,662.5,890.88,663.4
2018,11,2,12,0,945.0,74.0,2.9,26.8,666.0,868.15,647.95
2018,11,2,12,15,942.5,73.5,3.0,26.9,658.5,835.8,626.7
2018,11,2,12,30,940.0,73.0,3.1,27.0,651.0,800.27,603.18
2018,11,2,12,45,890.0,86.0,3.15,27.05,623.0,742.36,563.68
2018,11,2,13,0,840.0,99.0,3.2,27.1,595.0,688.85,525.63
2018,11,2,13,15,587.5,162.0,3.25,26.95,502.5,554.4,425.12
2018,11,2,13,30,335.0,225.0,3.3,26.8,410.0,423.28,325.38
2018,11,2,13,45,450.0,183.0,3.35,26.7,417.5,431.7,332.28
2018,11,2,14,0,565.0,141.0,3.4,26.6,425.0,424.37,325.32
2018,11,2,14,15,655.0,111.0,3.4,26.3,418.0,400.72,304.42
2018,11,2,14,30,745.0,81.0,3.4,26.0,411.0,367.19,273.88
2018,11,2,14,45,641.5,91.5,3.35,25.65,356.5,296.68,216.47
2018,11,2,15,0,538.0,102.0,3.3,25.3,302.0,237.82,168.77
2018,11,2,15,15,588.5,80.5,3.3,25.3,274.0,192.52,127.18
2018,11,2,15,30,639.0,59.0,3.3,25.3,246.0,140.97,81.82
2018,11,2,15,45,600.0,53.0,2.65,24.05,204.0,89.84,46.24
2018,11,2,16,0,561.0,47.0,2.0,22.8,162.0,43.31,25.28
2018,11,2,16,15,444.5,41.5,1.85,21.9,117.5,32.64,22.33
2018,11,2,16,30,328.0,36.0,1.7,21.0,73.0,29.37,18.87
2018,11,2,16,45,218.0,24.0,1.55,20.1,43.5,20.0,5.93
2018,11,2,17,0,108.0,12.0,1.4,19.2,14.0,10.91,0.0
2018,11,2,17,15,54.0,6.0,1.45,18.8,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,6,15,25.0,3.0,1.55,13.25,2.5,0.0,0.0
2018,11,3,6,30,50.0,6.0,1.5,13.6,5.0,0.0,0.0
2018,11,3,6,45,232.0,17.0,1.45,14.0,34.0,143.54,0.0
2018,11,3,7,0,414.0,28.0,1.4,14.4,63.0,319.35,233.12
2018,11,3,7,15,540.5,33.0,1.5,15.3,109.5,418.64,335.92
2018,11,3,7,30,667.0,38.0,1.6,16.2,156.0,535.03,431.96
2018,11,3,7,45,707.5,43.5,1.75,17.15,202.0,597.33,481.32
2018,11,3,8,0,748.0,49.0,1.9,18.1,248.0,660.28,528.61
2018,11,3,8,15,796.5,50.0,1.9,18.8,296.5,723.6,573.26
2018,11,3,8,30,845.0,51.0,1.9,19.5,345.0,778.72,610.01
2018,11,3,8,45,867.5,53.5,1.95,20.15,387.5,821.26,637.19
2018,11,3,9,0,890.0,56.0,2.0,20.8,430.0,861.66,662.24
2018,11,3,9,15,895.0,59.5,2.15,21.55,464.5,885.32,676.05
2018,11,3,9,30,900.0,63.0,2.3,22.3,499.0,905.53,687.51
2018,11,3,9,45,921.5,62.0,2.5,23.05,533.0,931.27,703.12
2018,11,3,10,0,943.0,61.0,2.7,23.8,567.0,953.66,716.33
2018,11,3,10,15,950.0,62.5,2.8,24.25,591.5,962.32,720.35
2018,11,3,10,30,957.0,64.0,2.9,24.7,616.0,967.04,721.98
2018,11,3,10,45,961.5,65.0,3.0,25.2,633.0,964.83,719.03
2018,11,3,11,0,966.0,66.0,3.1,25.7,650.0,958.61,713.61
2018,11,3,11,15,968.0,66.5,3.15,26.0,659.0,945.53,703.97
2018,11,3,11,30,970.0,67.0,3.2,26.3,668.0,928.53,691.9
2018,11,3,11,45,969.0,67.0,3.3,26.55,668.5,904.53,675.72
2018,11,3,12,0,968.0,67.0,3.4,26.8,669.0,876.91,657.13
2018,11,3,12,15,923.5,80.0,3.5,26.9,649.0,826.39,623.13
2018,11,3,12,30,879.0,93.0,3.6,27.0,629.0,774.62,588.01
2018,11,3,12,45,786.5,117.5,3.65,27.1,588.5,704.95,538.97
2018,11,3,13,0,694.0,142.0,3.7,27.2,548.0,635.24,486.92
2018,11,3,13,15,749.5,120.0,3.75,27.15,543.5,613.96,471.65
2018,11,3,13,30,805.0,98.0,3.8,27.1,539.0,585.27,449.85
2018,11,3,13,45,821.0,90.0,3.8,27.05,519.5,543.69,417.0
2018,11,3,14,0,837.0,82.0,3.8,27.0,500.0,498.6,380.37
2018,11,3,14,15,771.5,85.5,3.7,26.8,449.5,426.24,322.43
2018,11,3,14,30,706.0,89.0,3.6,26.6,399.0,358.04,266.81
2018,11,3,14,45,639.5,92.0,3.5,26.4,352.5,295.77,215.22
2018,11,3,15,0,573.0,95.0,3.4,26.2,306.0,240.02,168.8
2018,11,3,15,15,518.0,88.5,3.4,26.2,261.0,185.05,123.51
2018,11,3,15,30,463.0,82.0,3.4,26.2,216.0,134.49,83.84
2018,11,3,15,45,420.0,71.5,2.6,24.85,176.5,90.08,52.92
2018,11,3,16,0,377.0,61.0,1.8,23.5,137.0,50.91,33.23
2018,11,3,16,15,313.5,49.0,1.7,22.55,100.5,37.6,26.44
2018,11,3,16,30,250.0,37.0,1.6,21.6,64.0,28.82,18.25
2018,11,3,16,45,153.0,23.0,1.55,20.6,37.0,18.13,3.55
2018,11,3,17,0,56.0,9.0,1.5,19.6,10.0,8.19,0.0
2018,11,3,17,15,28.0,4.5,1.5,19.25,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.05,17.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,4,6,15,18.5,2.5,0.85,14.85,2.0,0.0,0.0
2018,11,4,6,30,37.0,5.0,0.8,15.0,4.0,0.0,0.0
2018,11,4,6,45,89.0,17.5,0.8,15.15,22.5,64.92,0.0
2018,11,4,7,0,141.0,30.0,0.8,15.3,41.0,156.88,109.87
2018,11,4,7,15,199.5,44.5,0.8,15.95,72.5,219.27,175.08
2018,11,4,7,30,258.0,59.0,0.8,16.6,104.0,284.05,231.14
2018,11,4,7,45,393.0,65.0,0.8,17.2,157.0,396.5,323.34
2018,11,4,8,0,528.0,71.0,0.8,17.8,210.0,525.25,422.6
2018,11,4,8,15,605.0,74.0,0.8,18.4,260.5,607.06,481.11
2018,11,4,8,30,682.0,77.0,0.8,19.0,311.0,690.97,538.85
2018,11,4,8,45,749.0,74.5,0.85,19.6,361.5,755.35,581.26
2018,11,4,9,0,816.0,72.0,0.9,20.2,412.0,825.83,626.69
2018,11,4,9,15,690.0,106.0,1.0,21.05,411.5,775.58,589.58
2018,11,4,9,30,564.0,140.0,1.1,21.9,411.0,702.69,537.84
2018,11,4,9,45,516.0,163.5,1.25,22.75,423.5,690.99,528.61
2018,11,4,10,0,468.0,187.0,1.4,23.6,436.0,675.32,514.97
2018,11,4,10,15,550.5,170.0,1.5,24.05,476.0,729.31,553.61
2018,11,4,10,30,633.0,153.0,1.6,24.5,516.0,789.31,593.51
2018,11,4,10,45,710.0,136.5,1.75,24.95,554.5,833.97,622.83
2018,11,4,11,0,787.0,120.0,1.9,25.4,593.0,868.38,645.22
2018,11,4,11,15,823.0,112.5,2.05,25.55,613.5,878.04,651.96
2018,11,4,11,30,859.0,105.0,2.2,25.7,634.0,883.03,655.93
2018,11,4,11,45,911.0,90.5,2.35,25.85,652.5,881.17,655.44
2018,11,4,12,0,963.0,76.0,2.5,26.0,671.0,881.45,656.53
2018,11,4,12,15,959.5,77.0,2.65,26.0,664.0,849.55,636.29
2018,11,4,12,30,956.0,78.0,2.8,26.0,657.0,814.43,613.86
2018,11,4,12,45,949.0,77.5,2.9,25.95,641.0,772.09,585.96
2018,11,4,13,0,942.0,77.0,3.0,25.9,625.0,727.21,555.68
2018,11,4,13,15,934.5,75.5,3.15,25.75,602.0,678.62,520.58
2018,11,4,13,30,927.0,74.0,3.3,25.6,579.0,628.01,482.86
2018,11,4,13,45,893.0,75.0,3.4,25.45,540.0,563.97,433.78
2018,11,4,14,0,859.0,76.0,3.5,25.3,501.0,501.96,384.77
2018,11,4,14,15,861.0,71.5,3.55,24.95,471.5,449.87,341.75
2018,11,4,14,30,863.0,67.0,3.6,24.6,442.0,396.31,295.87
2018,11,4,14,45,832.0,64.5,3.65,24.3,398.0,331.66,240.52
2018,11,4,15,0,801.0,62.0,3.7,24.0,354.0,269.76,186.57
2018,11,4,15,15,776.5,58.5,3.7,24.0,312.0,210.85,135.03
2018,11,4,15,30,752.0,55.0,3.7,24.0,270.0,154.14,88.09
2018,11,4,15,45,697.0,50.5,3.3,22.75,222.0,96.67,48.86
2018,11,4,16,0,642.0,46.0,2.9,21.5,174.0,45.83,27.58
2018,11,4,16,15,547.5,39.5,2.65,20.45,127.5,31.43,21.36
2018,11,4,16,30,453.0,33.0,2.4,19.4,81.0,27.11,16.9
2018,11,4,16,45,281.0,22.0,2.15,18.3,47.0,18.42,2.15
2018,11,4,17,0,109.0,11.0,1.9,17.2,13.0,10.01,0.0
2018,11,4,17,15,54.5,5.5,1.9,16.75,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,6,15,15.0,2.0,1.6,11.75,1.5,0.0,0.0
2018,11,5,6,30,30.0,4.0,1.7,12.1,3.0,0.0,0.0
2018,11,5,6,45,198.0,15.0,1.75,12.4,28.5,122.35,0.0
2018,11,5,7,0,366.0,26.0,1.8,12.7,54.0,283.81,197.64
2018,11,5,7,15,473.5,32.5,1.95,13.35,96.0,372.93,301.94
2018,11,5,7,30,581.0,39.0,2.1,14.0,138.0,474.9,390.23
2018,11,5,7,45,643.0,43.0,2.2,14.6,183.5,547.45,449.74
2018,11,5,8,0,705.0,47.0,2.3,15.2,229.0,622.16,507.99
2018,11,5,8,15,743.5,50.0,2.4,16.0,274.0,678.61,549.46
2018,11,5,8,30,782.0,53.0,2.5,16.8,319.0,734.72,589.07
2018,11,5,8,45,809.0,55.0,2.55,17.6,360.5,770.47,612.18
2018,11,5,9,0,836.0,57.0,2.6,18.4,402.0,812.59,639.34
2018,11,5,9,15,853.0,59.0,2.8,19.15,438.5,843.74,659.22
2018,11,5,9,30,870.0,61.0,3.0,19.9,475.0,872.08,676.95
2018,11,5,9,45,882.0,63.0,3.15,20.7,506.0,892.78,688.72
2018,11,5,10,0,894.0,65.0,3.3,21.5,537.0,910.08,698.16
2018,11,5,10,15,903.5,65.5,3.35,21.9,561.0,919.54,702.66
2018,11,5,10,30,913.0,66.0,3.4,22.3,585.0,925.3,704.81
2018,11,5,10,45,919.0,66.5,3.45,22.75,602.0,924.08,702.2
2018,11,5,11,0,925.0,67.0,3.5,23.2,619.0,919.02,697.19
2018,11,5,11,15,928.0,68.0,3.5,23.45,628.5,908.06,688.56
2018,11,5,11,30,931.0,69.0,3.5,23.7,638.0,893.31,677.53
2018,11,5,11,45,931.5,68.5,3.55,23.95,639.0,870.9,661.67
2018,11,5,12,0,932.0,68.0,3.6,24.2,640.0,844.96,643.48
2018,11,5,12,15,929.0,69.0,3.6,24.3,633.5,814.59,622.37
2018,11,5,12,30,926.0,70.0,3.6,24.4,627.0,781.09,599.05
2018,11,5,12,45,919.0,70.0,3.6,24.5,612.0,740.62,570.72
2018,11,5,13,0,912.0,70.0,3.6,24.6,597.0,697.7,540.29
2018,11,5,13,15,904.5,69.0,3.55,24.55,575.0,651.13,504.93
2018,11,5,13,30,897.0,68.0,3.5,24.5,553.0,602.63,467.3
2018,11,5,13,45,886.0,67.0,3.5,24.45,524.5,550.54,426.1
2018,11,5,14,0,875.0,66.0,3.5,24.4,496.0,497.33,382.82
2018,11,5,14,15,859.0,64.0,3.45,24.2,460.5,440.07,335.28
2018,11,5,14,30,843.0,62.0,3.4,24.0,425.0,382.79,286.31
2018,11,5,14,45,819.5,60.0,3.3,23.8,385.0,322.33,233.74
2018,11,5,15,0,796.0,58.0,3.2,23.6,345.0,263.79,182.02
2018,11,5,15,15,761.0,55.0,3.2,23.6,300.5,203.75,130.01
2018,11,5,15,30,726.0,52.0,3.2,23.6,256.0,147.16,83.66
2018,11,5,15,45,672.5,47.5,2.7,22.6,210.0,91.56,45.7
2018,11,5,16,0,619.0,43.0,2.2,21.6,164.0,42.36,25.19
2018,11,5,16,15,528.0,37.0,2.05,20.6,120.0,31.98,21.79
2018,11,5,16,30,437.0,31.0,1.9,19.6,76.0,25.36,15.31
2018,11,5,16,45,271.5,20.5,1.7,18.6,43.5,17.09,0.0
2018,11,5,17,0,106.0,10.0,1.5,17.6,11.0,9.1,0.0
2018,11,5,17,15,53.0,5.0,1.55,17.15,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,6,6,15,15.0,2.0,0.9,13.25,1.5,0.0,0.0
2018,11,6,6,30,30.0,4.0,0.9,13.4,3.0,0.0,0.0
2018,11,6,6,45,204.0,15.0,0.85,13.5,28.5,125.32,0.0
2018,11,6,7,0,378.0,26.0,0.8,13.6,54.0,288.37,190.61
2018,11,6,7,15,491.0,33.0,0.8,14.3,97.5,383.31,304.77
2018,11,6,7,30,604.0,40.0,0.8,15.0,141.0,490.42,394.4
2018,11,6,7,45,668.5,45.0,0.8,15.65,189.0,567.06,454.28
2018,11,6,8,0,733.0,50.0,0.8,16.3,237.0,645.92,512.4
2018,11,6,8,15,773.0,53.5,0.9,17.05,283.5,705.22,554.4
2018,11,6,8,30,813.0,57.0,1.0,17.8,330.0,764.07,594.5
2018,11,6,8,45,840.5,59.0,1.05,18.6,373.0,809.42,623.07
2018,11,6,9,0,868.0,61.0,1.1,19.4,416.0,844.19,643.71
2018,11,6,9,15,887.0,62.5,1.15,20.05,454.0,876.84,662.95
2018,11,6,9,30,906.0,64.0,1.2,20.7,492.0,906.64,680.02
2018,11,6,9,45,919.5,65.5,1.25,21.35,524.0,928.3,691.58
2018,11,6,10,0,933.0,67.0,1.3,22.0,556.0,946.44,700.91
2018,11,6,10,15,941.5,68.5,1.35,22.45,581.0,956.29,705.49
2018,11,6,10,30,950.0,70.0,1.4,22.9,606.0,962.26,707.78
2018,11,6,10,45,955.0,70.0,1.45,23.35,622.5,959.19,704.42
2018,11,6,11,0,960.0,70.0,1.5,23.8,639.0,952.19,698.78
2018,11,6,11,15,962.5,71.0,1.55,24.15,648.5,940.24,690.4
2018,11,6,11,30,965.0,72.0,1.6,24.5,658.0,924.38,679.64
2018,11,6,11,45,965.0,72.0,1.65,24.8,659.0,901.38,664.47
2018,11,6,12,0,965.0,72.0,1.7,25.1,660.0,874.73,646.99
2018,11,6,12,15,961.5,72.0,1.8,25.2,652.5,841.81,626.32
2018,11,6,12,30,958.0,72.0,1.9,25.3,645.0,805.7,603.32
2018,11,6,12,45,952.0,72.0,2.0,25.45,629.5,764.8,576.64
2018,11,6,13,0,946.0,72.0,2.1,25.6,614.0,721.26,547.51
2018,11,6,13,15,937.5,71.5,2.15,25.55,591.5,673.19,512.68
2018,11,6,13,30,929.0,71.0,2.2,25.5,569.0,623.15,475.4
2018,11,6,13,45,917.0,69.5,2.3,25.45,539.0,568.47,433.76
2018,11,6,14,0,905.0,68.0,2.4,25.4,509.0,512.7,389.8
2018,11,6,14,15,887.5,66.0,2.4,25.25,472.5,453.25,341.42
2018,11,6,14,30,870.0,64.0,2.4,25.1,436.0,393.86,291.54
2018,11,6,14,45,845.0,61.5,2.45,24.9,394.0,331.01,237.89
2018,11,6,15,0,820.0,59.0,2.5,24.7,352.0,270.16,184.93
2018,11,6,15,15,784.0,56.0,2.5,24.7,306.5,208.56,132.06
2018,11,6,15,30,748.0,53.0,2.5,24.7,261.0,150.51,84.95
2018,11,6,15,45,690.5,49.0,1.95,23.2,213.5,93.82,46.86
2018,11,6,16,0,633.0,45.0,1.4,21.7,166.0,44.04,32.4
2018,11,6,16,15,535.5,38.0,1.45,20.75,120.5,33.1,22.7
2018,11,6,16,30,438.0,31.0,1.5,19.8,75.0,25.49,15.26
2018,11,6,16,45,269.0,20.5,1.5,18.85,43.0,17.21,0.0
2018,11,6,17,0,100.0,10.0,1.5,17.9,11.0,9.1,0.0
2018,11,6,17,15,50.0,5.0,1.5,17.55,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
