Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,4,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,27.5,7.5,0.8,10.5,8.5,6.82,0.0
2018,11,17,7,0,55.0,15.0,0.8,10.5,17.0,45.1,0.0
2018,11,17,7,15,190.0,30.0,0.9,10.95,52.0,191.83,140.7
2018,11,17,7,30,325.0,45.0,1.0,11.4,87.0,306.74,249.97
2018,11,17,7,45,421.5,54.5,1.05,11.9,131.0,397.28,327.89
2018,11,17,8,0,518.0,64.0,1.1,12.4,175.0,494.9,407.91
2018,11,17,8,15,571.5,70.5,1.2,12.85,218.5,560.76,459.42
2018,11,17,8,30,625.0,77.0,1.3,13.3,262.0,627.44,509.72
2018,11,17,8,45,662.0,82.0,1.4,13.75,303.0,679.11,547.13
2018,11,17,9,0,699.0,87.0,1.5,14.2,344.0,729.79,582.88
2018,11,17,9,15,738.5,87.0,1.6,14.85,382.5,774.78,613.24
2018,11,17,9,30,778.0,87.0,1.7,15.5,421.0,812.32,637.76
2018,11,17,9,45,814.0,83.5,1.75,16.15,455.0,846.47,659.08
2018,11,17,10,0,850.0,80.0,1.8,16.8,489.0,877.5,678.0
2018,11,17,10,15,861.5,81.5,1.85,17.25,513.5,889.71,684.36
2018,11,17,10,30,873.0,83.0,1.9,17.7,538.0,898.34,688.56
2018,11,17,10,45,881.5,83.5,1.95,18.2,555.5,899.37,687.6
2018,11,17,11,0,890.0,84.0,2.0,18.7,573.0,888.43,678.69
2018,11,17,11,15,893.5,84.0,2.0,18.95,582.0,877.38,670.11
2018,11,17,11,30,897.0,84.0,2.0,19.2,591.0,862.75,659.24
2018,11,17,11,45,898.0,84.0,2.05,19.5,592.5,842.52,645.02
2018,11,17,12,0,899.0,84.0,2.1,19.8,594.0,818.9,628.57
2018,11,17,12,15,892.5,84.5,2.1,19.85,586.5,786.82,606.41
2018,11,17,12,30,886.0,85.0,2.1,19.9,579.0,751.99,582.32
2018,11,17,12,45,804.5,104.0,2.1,19.95,544.0,687.37,535.84
2018,11,17,13,0,723.0,123.0,2.1,20.0,509.0,621.97,486.5
2018,11,17,13,15,622.5,141.5,2.1,19.9,464.5,545.1,428.07
2018,11,17,13,30,522.0,160.0,2.1,19.8,420.0,470.03,370.11
2018,11,17,13,45,478.5,159.0,2.1,19.75,387.0,417.61,328.87
2018,11,17,14,0,435.0,158.0,2.1,19.7,354.0,368.18,289.13
2018,11,17,14,15,427.0,145.0,2.05,19.45,325.0,325.71,254.21
2018,11,17,14,30,419.0,132.0,2.0,19.2,296.0,283.54,218.64
2018,11,17,14,45,528.0,104.0,2.0,19.0,289.0,266.92,199.83
2018,11,17,15,0,637.0,76.0,2.0,18.8,282.0,234.16,165.79
2018,11,17,15,15,513.0,76.0,2.0,18.8,227.0,169.78,114.22
2018,11,17,15,30,389.0,76.0,2.0,18.8,172.0,117.4,75.34
2018,11,17,15,45,331.5,65.0,1.65,17.6,135.0,76.86,47.09
2018,11,17,16,0,274.0,54.0,1.3,16.4,98.0,43.23,32.13
2018,11,17,16,15,200.5,40.5,1.3,15.65,67.0,31.36,21.17
2018,11,17,16,30,127.0,27.0,1.3,14.9,36.0,21.19,8.83
2018,11,17,16,45,73.0,15.0,1.25,14.2,19.0,13.64,0.0
2018,11,17,17,0,19.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,17,17,15,9.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,6,45,66.0,8.5,0.8,10.3,11.0,0.0,0.0
2018,11,18,7,0,132.0,17.0,0.8,10.3,22.0,90.71,0.0
2018,11,18,7,15,263.0,29.0,1.0,10.7,56.0,232.13,166.67
2018,11,18,7,30,394.0,41.0,1.2,11.1,90.0,346.04,281.53
2018,11,18,7,45,368.5,53.5,1.35,11.5,114.5,356.57,295.82
2018,11,18,8,0,343.0,66.0,1.5,11.9,139.0,365.28,305.76
2018,11,18,8,15,339.0,84.0,1.6,12.4,169.5,395.25,330.84
2018,11,18,8,30,335.0,102.0,1.7,12.9,200.0,423.18,352.86
2018,11,18,8,45,525.0,89.5,1.75,13.35,268.5,574.78,473.4
2018,11,18,9,0,715.0,77.0,1.8,13.8,337.0,728.78,586.79
2018,11,18,9,15,695.5,88.5,1.9,14.5,362.5,738.41,590.45
2018,11,18,9,30,676.0,100.0,2.0,15.2,388.0,744.2,592.63
2018,11,18,9,45,682.5,107.0,2.15,15.85,415.5,763.78,605.3
2018,11,18,10,0,689.0,114.0,2.3,16.5,443.0,780.46,615.67
2018,11,18,10,15,726.5,110.5,2.35,17.1,473.0,808.98,633.89
2018,11,18,10,30,764.0,107.0,2.4,17.7,503.0,834.29,649.62
2018,11,18,10,45,798.5,102.0,2.5,18.3,527.5,846.98,656.85
2018,11,18,11,0,833.0,97.0,2.6,18.9,552.0,861.26,665.39
2018,11,18,11,15,757.0,118.0,2.65,19.2,536.5,811.53,629.41
2018,11,18,11,30,681.0,139.0,2.7,19.5,521.0,755.63,589.32
2018,11,18,11,45,733.5,126.0,2.75,19.85,538.5,766.13,596.67
2018,11,18,12,0,786.0,113.0,2.8,20.2,556.0,767.52,597.09
2018,11,18,12,15,756.5,120.5,2.75,20.25,543.5,731.49,570.97
2018,11,18,12,30,727.0,128.0,2.7,20.3,531.0,690.47,540.54
2018,11,18,12,45,762.5,116.5,2.65,20.35,529.5,673.27,527.66
2018,11,18,13,0,798.0,105.0,2.6,20.4,528.0,649.28,509.26
2018,11,18,13,15,792.5,102.0,2.55,20.3,508.0,606.54,476.33
2018,11,18,13,30,787.0,99.0,2.5,20.2,488.0,562.04,441.42
2018,11,18,13,45,773.0,96.0,2.4,20.1,460.0,512.03,401.26
2018,11,18,14,0,759.0,93.0,2.3,20.0,432.0,460.65,359.05
2018,11,18,14,15,712.5,93.0,2.2,19.8,392.0,398.46,307.8
2018,11,18,14,30,666.0,93.0,2.1,19.6,352.0,339.68,258.3
2018,11,18,14,45,584.0,93.0,1.95,19.35,303.0,273.82,203.43
2018,11,18,15,0,502.0,93.0,1.8,19.1,254.0,213.66,153.48
2018,11,18,15,15,529.5,79.5,1.8,19.1,228.0,176.2,118.6
2018,11,18,15,30,557.0,66.0,1.8,19.1,202.0,132.53,80.34
2018,11,18,15,45,492.5,58.0,1.4,17.8,160.0,83.94,47.19
2018,11,18,16,0,428.0,50.0,1.0,16.5,118.0,43.17,32.03
2018,11,18,16,15,316.5,39.0,1.05,15.8,80.0,32.1,21.73
2018,11,18,16,30,205.0,28.0,1.1,15.1,42.0,22.12,8.88
2018,11,18,16,45,109.0,15.0,1.1,14.45,22.0,13.64,0.0
2018,11,18,17,0,13.0,2.0,1.1,13.8,2.0,0.0,0.0
2018,11,18,17,15,6.5,1.0,1.1,13.55,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,19,6,45,7.5,6.0,1.2,11.65,6.0,0.0,0.0
2018,11,19,7,0,15.0,12.0,1.2,11.7,12.0,19.44,0.0
2018,11,19,7,15,21.0,27.5,1.15,12.05,29.0,47.72,28.82
2018,11,19,7,30,27.0,43.0,1.1,12.4,46.0,70.95,53.92
2018,11,19,7,45,40.5,60.5,1.05,12.75,67.5,100.98,80.8
2018,11,19,8,0,54.0,78.0,1.0,13.1,89.0,131.16,107.28
2018,11,19,8,15,46.5,91.5,1.15,13.4,102.5,139.63,114.54
2018,11,19,8,30,39.0,105.0,1.3,13.7,116.0,147.92,121.29
2018,11,19,8,45,95.5,126.5,1.4,14.05,159.5,233.96,193.94
2018,11,19,9,0,152.0,148.0,1.5,14.4,203.0,308.01,254.71
2018,11,19,9,15,237.5,156.0,1.5,14.65,251.5,406.09,333.47
2018,11,19,9,30,323.0,164.0,1.5,14.9,300.0,490.3,399.0
2018,11,19,9,45,386.5,165.5,1.45,15.15,340.0,565.46,454.84
2018,11,19,10,0,450.0,167.0,1.4,15.4,380.0,623.4,496.76
2018,11,19,10,15,393.5,188.0,1.4,15.6,381.0,579.05,461.11
2018,11,19,10,30,337.0,209.0,1.4,15.8,382.0,550.9,437.89
2018,11,19,10,45,221.0,196.0,1.35,16.05,311.0,427.89,342.01
2018,11,19,11,0,105.0,183.0,1.3,16.3,240.0,290.65,232.98
2018,11,19,11,15,134.5,204.5,1.25,16.4,279.0,337.05,270.12
2018,11,19,11,30,164.0,226.0,1.2,16.5,318.0,381.62,304.2
2018,11,19,11,45,197.0,229.0,1.2,16.65,339.5,405.73,322.67
2018,11,19,12,0,230.0,232.0,1.2,16.8,361.0,441.17,349.39
2018,11,19,12,15,223.5,237.5,1.15,16.85,361.5,419.36,332.06
2018,11,19,12,30,217.0,243.0,1.1,16.9,362.0,410.65,324.87
2018,11,19,12,45,237.0,234.0,1.1,17.0,361.5,404.31,320.22
2018,11,19,13,0,257.0,225.0,1.1,17.1,361.0,405.9,321.27
2018,11,19,13,15,276.5,215.0,1.05,17.1,356.0,393.12,311.2
2018,11,19,13,30,296.0,205.0,1.0,17.1,351.0,378.11,299.21
2018,11,19,13,45,243.0,197.0,1.0,17.1,312.0,325.09,257.39
2018,11,19,14,0,190.0,189.0,1.0,17.1,273.0,270.94,214.56
2018,11,19,14,15,273.5,162.5,0.95,16.95,273.5,272.87,214.89
2018,11,19,14,30,357.0,136.0,0.9,16.8,274.0,264.75,205.39
2018,11,19,14,45,471.5,108.0,0.85,16.65,270.0,250.32,188.4
2018,11,19,15,0,586.0,80.0,0.8,16.5,266.0,225.22,160.65
2018,11,19,15,15,522.0,75.0,0.8,16.5,223.0,170.74,115.07
2018,11,19,15,30,458.0,70.0,0.8,16.5,180.0,123.42,77.72
2018,11,19,15,45,375.0,60.5,0.9,16.0,138.5,76.45,45.4
2018,11,19,16,0,292.0,51.0,1.0,15.5,97.0,41.3,30.52
2018,11,19,16,15,241.0,38.5,1.0,15.3,68.0,29.94,19.88
2018,11,19,16,30,190.0,26.0,1.0,15.1,39.0,20.52,7.25
2018,11,19,16,45,101.5,14.0,1.05,14.9,20.5,12.73,0.0
2018,11,19,17,0,13.0,2.0,1.1,14.7,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.1,14.55,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,20,6,45,73.0,7.5,1.45,9.8,9.5,0.0,0.0
2018,11,20,7,0,146.0,15.0,1.4,9.9,19.0,96.3,0.0
2018,11,20,7,15,294.0,25.5,1.45,10.65,53.5,243.52,162.71
2018,11,20,7,30,442.0,36.0,1.5,11.4,88.0,370.63,299.77
2018,11,20,7,45,522.5,42.5,1.6,12.15,130.5,450.78,371.07
2018,11,20,8,0,603.0,49.0,1.7,12.9,173.0,535.16,440.31
2018,11,20,8,15,653.5,54.0,1.7,13.55,216.0,592.14,484.68
2018,11,20,8,30,704.0,59.0,1.7,14.2,259.0,656.72,532.64
2018,11,20,8,45,737.0,62.5,1.75,14.8,300.0,705.19,567.03
2018,11,20,9,0,770.0,66.0,1.8,15.4,341.0,752.26,599.35
2018,11,20,9,15,794.0,68.5,2.05,16.15,377.5,788.6,624.45
2018,11,20,9,30,818.0,71.0,2.3,16.9,414.0,822.48,647.4
2018,11,20,9,45,834.5,73.0,2.5,17.65,445.0,846.39,662.56
2018,11,20,10,0,851.0,75.0,2.7,18.4,476.0,867.15,675.43
2018,11,20,10,15,863.0,76.5,2.8,18.75,500.5,879.91,682.95
2018,11,20,10,30,875.0,78.0,2.9,19.1,525.0,880.56,682.14
2018,11,20,10,45,883.0,78.0,2.95,19.5,542.0,880.89,680.86
2018,11,20,11,0,891.0,78.0,3.0,19.9,559.0,877.61,677.23
2018,11,20,11,15,895.5,78.5,3.05,20.1,568.5,868.28,670.06
2018,11,20,11,30,900.0,79.0,3.1,20.3,578.0,855.34,660.54
2018,11,20,11,45,879.5,84.5,3.15,20.5,573.5,824.34,638.43
2018,11,20,12,0,859.0,90.0,3.2,20.7,569.0,797.38,619.31
2018,11,20,12,15,872.0,86.0,3.2,20.7,567.5,775.7,604.17
2018,11,20,12,30,885.0,82.0,3.2,20.7,566.0,744.97,582.5
2018,11,20,12,45,867.5,84.5,3.2,20.75,549.5,707.27,555.56
2018,11,20,13,0,850.0,87.0,3.2,20.8,533.0,662.66,521.45
2018,11,20,13,15,817.5,90.0,3.15,20.65,505.0,608.08,479.44
2018,11,20,13,30,785.0,93.0,3.1,20.5,477.0,553.77,436.82
2018,11,20,13,45,730.5,98.0,3.05,20.4,439.5,491.33,386.98
2018,11,20,14,0,676.0,103.0,3.0,20.3,402.0,431.31,338.12
2018,11,20,14,15,710.5,89.0,2.9,20.1,381.5,393.28,304.88
2018,11,20,14,30,745.0,75.0,2.8,19.9,361.0,351.29,266.82
2018,11,20,14,45,712.5,71.5,2.7,19.7,322.0,292.6,215.56
2018,11,20,15,0,680.0,68.0,2.6,19.5,283.0,237.37,166.77
2018,11,20,15,15,620.0,65.0,2.6,19.5,239.5,180.27,118.24
2018,11,20,15,30,560.0,62.0,2.6,19.5,196.0,129.61,77.76
2018,11,20,15,45,419.5,57.0,2.0,18.35,145.5,78.35,44.97
2018,11,20,16,0,279.0,52.0,1.4,17.2,95.0,42.11,30.96
2018,11,20,16,15,233.0,38.5,1.35,16.65,66.0,29.95,19.69
2018,11,20,16,30,187.0,25.0,1.3,16.1,37.0,19.73,6.1
2018,11,20,16,45,103.5,14.0,1.2,15.5,19.5,12.73,0.0
2018,11,20,17,0,20.0,3.0,1.1,14.9,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,1.1,14.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.1,13.95,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.2,14.0,2.0,1.82,0.0
2018,11,21,7,15,0.0,3.5,3.35,14.25,3.5,3.07,0.0
2018,11,21,7,30,0.0,5.0,3.5,14.5,5.0,4.38,0.0
2018,11,21,7,45,0.0,6.0,3.7,14.75,6.0,5.26,0.0
2018,11,21,8,0,0.0,7.0,3.9,15.0,7.0,6.14,0.0
2018,11,21,8,15,0.0,8.5,4.05,15.2,8.5,7.46,0.74
2018,11,21,8,30,0.0,10.0,4.2,15.4,10.0,8.78,1.88
2018,11,21,8,45,0.0,12.0,4.35,15.55,12.0,10.55,3.38
2018,11,21,9,0,0.0,14.0,4.5,15.7,14.0,12.31,4.87
2018,11,21,9,15,0.0,31.5,4.65,15.95,31.5,27.75,17.99
2018,11,21,9,30,0.0,49.0,4.8,16.2,49.0,43.25,31.03
2018,11,21,9,45,0.5,88.0,4.95,16.4,88.0,79.06,61.03
2018,11,21,10,0,1.0,127.0,5.1,16.6,127.0,118.6,93.75
2018,11,21,10,15,1.0,130.0,5.2,16.75,130.5,120.87,95.38
2018,11,21,10,30,1.0,133.0,5.3,16.9,134.0,123.26,97.15
2018,11,21,10,45,2.5,147.5,5.45,17.05,149.0,138.72,109.75
2018,11,21,11,0,4.0,162.0,5.6,17.2,164.0,154.17,122.28
2018,11,21,11,15,2.0,152.0,5.65,17.2,153.0,141.64,111.85
2018,11,21,11,30,0.0,142.0,5.7,17.2,142.0,129.59,101.85
2018,11,21,11,45,2.5,149.5,5.75,17.2,151.0,138.68,109.38
2018,11,21,12,0,5.0,157.0,5.8,17.2,160.0,147.63,116.79
2018,11,21,12,15,29.0,154.0,5.8,17.1,170.0,170.14,136.08
2018,11,21,12,30,53.0,151.0,5.8,17.0,180.0,182.82,147.21
2018,11,21,12,45,67.0,153.0,5.8,16.95,188.5,191.92,154.96
2018,11,21,13,0,81.0,155.0,5.8,16.9,197.0,208.4,168.63
2018,11,21,13,15,44.0,111.0,5.75,16.8,133.5,129.91,103.53
2018,11,21,13,30,7.0,67.0,5.7,16.7,70.0,63.2,47.56
2018,11,21,13,45,6.5,71.5,5.6,16.6,74.5,66.6,50.49
2018,11,21,14,0,6.0,76.0,5.5,16.5,79.0,70.04,53.45
2018,11,21,14,15,231.0,85.0,5.35,16.4,173.5,185.55,148.31
2018,11,21,14,30,456.0,94.0,5.2,16.3,268.0,260.96,204.78
2018,11,21,14,45,296.5,79.0,5.0,16.25,187.5,169.56,129.56
2018,11,21,15,0,137.0,64.0,4.8,16.2,107.0,94.08,69.44
2018,11,21,15,15,143.0,64.5,4.8,16.2,103.5,86.1,61.47
2018,11,21,15,30,149.0,65.0,4.8,16.2,100.0,76.82,52.88
2018,11,21,15,45,145.5,48.0,4.05,15.85,76.5,51.14,32.39
2018,11,21,16,0,142.0,31.0,3.3,15.5,53.0,24.76,16.03
2018,11,21,16,15,118.0,23.0,3.1,15.25,37.0,17.66,9.33
2018,11,21,16,30,94.0,15.0,2.9,15.0,21.0,11.7,0.95
2018,11,21,16,45,54.0,8.5,2.65,14.75,11.5,7.73,0.0
2018,11,21,17,0,14.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,2.4,14.45,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,70.5,7.0,1.3,11.35,8.5,0.0,0.0
2018,11,22,7,0,141.0,14.0,1.3,11.4,17.0,92.01,0.0
2018,11,22,7,15,296.5,23.5,1.35,11.95,50.5,238.56,139.15
2018,11,22,7,30,452.0,33.0,1.4,12.5,84.0,371.96,297.18
2018,11,22,7,45,539.5,38.5,1.45,13.1,126.0,447.64,366.01
2018,11,22,8,0,627.0,44.0,1.5,13.7,168.0,537.04,438.95
2018,11,22,8,15,679.5,48.0,1.55,14.0,211.5,601.67,489.93
2018,11,22,8,30,732.0,52.0,1.6,14.3,255.0,666.85,539.14
2018,11,22,8,45,766.5,54.5,1.65,14.55,296.0,715.58,574.4
2018,11,22,9,0,801.0,57.0,1.7,14.8,337.0,762.99,607.69
2018,11,22,9,15,822.5,59.0,1.75,15.15,373.0,796.95,630.26
2018,11,22,9,30,844.0,61.0,1.8,15.5,409.0,819.85,644.67
2018,11,22,9,45,721.5,92.0,1.8,15.8,405.0,773.83,609.65
2018,11,22,10,0,599.0,123.0,1.8,16.1,401.0,706.82,559.95
2018,11,22,10,15,583.5,135.5,1.9,16.35,417.5,706.99,560.01
2018,11,22,10,30,568.0,148.0,2.0,16.6,434.0,697.39,552.39
2018,11,22,10,45,711.0,116.0,2.1,16.9,486.5,787.26,616.74
2018,11,22,11,0,854.0,84.0,2.2,17.2,539.0,858.51,665.71
2018,11,22,11,15,809.5,97.0,2.3,17.3,534.5,822.69,639.94
2018,11,22,11,30,765.0,110.0,2.4,17.4,530.0,788.44,616.16
2018,11,22,11,45,731.5,119.5,2.5,17.55,522.0,753.42,591.51
2018,11,22,12,0,698.0,129.0,2.6,17.7,514.0,716.6,565.35
2018,11,22,12,15,762.5,110.5,2.7,17.75,527.0,721.54,569.83
2018,11,22,12,30,827.0,92.0,2.8,17.8,540.0,717.88,567.82
2018,11,22,12,45,819.0,91.0,2.9,17.8,525.5,679.62,539.97
2018,11,22,13,0,811.0,90.0,3.0,17.8,511.0,639.32,509.32
2018,11,22,13,15,847.5,78.0,3.05,17.75,502.0,612.37,488.33
2018,11,22,13,30,884.0,66.0,3.1,17.7,493.0,577.46,460.35
2018,11,22,13,45,871.0,64.5,3.15,17.6,465.5,526.08,418.45
2018,11,22,14,0,858.0,63.0,3.2,17.5,438.0,473.8,374.63
2018,11,22,14,15,839.0,61.0,3.25,17.25,404.0,417.87,326.8
2018,11,22,14,30,820.0,59.0,3.3,17.0,370.0,362.23,277.77
2018,11,22,14,45,792.0,56.0,3.3,16.8,330.5,302.86,224.69
2018,11,22,15,0,764.0,53.0,3.3,16.6,291.0,245.43,172.7
2018,11,22,15,15,722.5,50.0,3.3,16.6,249.0,187.68,121.62
2018,11,22,15,30,681.0,47.0,3.3,16.6,207.0,134.06,77.08
2018,11,22,15,45,615.0,42.5,2.9,15.7,164.0,81.75,41.24
2018,11,22,16,0,549.0,38.0,2.5,14.8,121.0,37.26,26.99
2018,11,22,16,15,436.5,31.0,2.25,14.15,82.5,25.19,15.75
2018,11,22,16,30,324.0,24.0,2.0,13.5,44.0,20.25,5.14
2018,11,22,16,45,174.0,13.5,1.75,12.85,23.0,12.28,0.0
2018,11,22,17,0,24.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,11,22,17,15,12.0,1.5,1.5,12.0,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,6,45,8.5,3.0,1.4,13.2,3.0,0.0,0.0
2018,11,23,7,0,17.0,6.0,1.4,13.3,6.0,14.98,0.0
2018,11,23,7,15,8.5,12.5,1.4,13.6,12.5,16.33,3.37
2018,11,23,7,30,0.0,19.0,1.4,13.9,19.0,16.72,8.02
2018,11,23,7,45,0.0,30.5,1.45,14.2,30.5,26.88,17.03
2018,11,23,8,0,0.0,42.0,1.5,14.5,42.0,37.06,25.95
2018,11,23,8,15,3.5,61.0,1.65,14.75,62.0,59.09,44.97
2018,11,23,8,30,7.0,80.0,1.8,15.0,82.0,81.69,64.3
2018,11,23,8,45,13.5,96.0,1.95,15.25,100.5,103.18,82.55
2018,11,23,9,0,20.0,112.0,2.1,15.5,119.0,124.83,100.71
2018,11,23,9,15,10.0,84.5,2.25,15.75,88.0,84.76,66.57
2018,11,23,9,30,0.0,57.0,2.4,16.0,57.0,50.34,37.06
2018,11,23,9,45,53.0,110.0,2.6,16.3,134.5,155.79,127.0
2018,11,23,10,0,106.0,163.0,2.8,16.6,212.0,279.12,228.19
2018,11,23,10,15,118.0,185.0,2.95,16.75,242.0,314.43,255.73
2018,11,23,10,30,130.0,207.0,3.1,16.9,272.0,348.92,282.63
2018,11,23,10,45,76.5,202.5,3.25,17.05,241.0,277.12,223.54
2018,11,23,11,0,23.0,198.0,3.4,17.2,210.0,208.79,166.74
2018,11,23,11,15,23.0,199.5,3.45,17.2,212.0,208.84,166.79
2018,11,23,11,30,23.0,201.0,3.5,17.2,214.0,208.96,166.78
2018,11,23,11,45,15.5,173.5,3.6,17.2,182.0,173.33,137.74
2018,11,23,12,0,8.0,146.0,3.7,17.2,150.0,139.33,109.91
2018,11,23,12,15,4.0,123.5,3.7,17.15,125.5,114.2,89.29
2018,11,23,12,30,0.0,101.0,3.7,17.1,101.0,89.95,69.28
2018,11,23,12,45,0.5,101.5,3.7,17.05,102.0,90.74,70.04
2018,11,23,13,0,1.0,102.0,3.7,17.0,103.0,91.49,70.76
2018,11,23,13,15,7.0,129.5,3.65,16.95,133.0,120.68,95.08
2018,11,23,13,30,13.0,157.0,3.6,16.9,163.0,149.55,118.96
2018,11,23,13,45,9.0,138.0,3.55,16.85,142.0,128.74,101.93
2018,11,23,14,0,5.0,119.0,3.5,16.8,121.0,108.65,85.49
2018,11,23,14,15,5.5,109.0,3.4,16.7,111.0,99.32,77.91
2018,11,23,14,30,6.0,99.0,3.3,16.6,101.0,90.03,70.29
2018,11,23,14,45,101.0,82.5,3.25,16.5,114.0,107.61,82.78
2018,11,23,15,0,196.0,66.0,3.2,16.4,127.0,113.06,83.27
2018,11,23,15,15,386.0,60.5,3.2,16.4,158.0,132.12,89.79
2018,11,23,15,30,576.0,55.0,3.2,16.4,189.0,126.11,75.16
2018,11,23,15,45,461.0,49.5,2.5,15.85,142.5,75.32,41.26
2018,11,23,16,0,346.0,44.0,1.8,15.3,96.0,38.28,27.8
2018,11,23,16,15,184.5,29.5,1.7,14.95,56.0,22.86,13.68
2018,11,23,16,30,23.0,15.0,1.6,14.6,16.0,13.06,0.81
2018,11,23,16,45,16.0,8.0,1.45,14.25,8.5,7.28,0.0
2018,11,23,17,0,9.0,1.0,1.3,13.9,1.0,0.0,0.0
2018,11,23,17,15,4.5,0.5,1.3,13.8,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,24,6,45,61.5,6.0,1.4,13.25,7.0,0.0,0.0
2018,11,24,7,0,123.0,12.0,1.4,13.4,14.0,79.6,0.0
2018,11,24,7,15,274.5,21.5,1.55,13.85,45.0,219.06,98.77
2018,11,24,7,30,426.0,31.0,1.7,14.3,76.0,351.18,277.0
2018,11,24,7,45,501.0,37.0,1.9,14.75,114.5,424.79,346.21
2018,11,24,8,0,576.0,43.0,2.1,15.2,153.0,496.56,407.3
2018,11,24,8,15,443.0,59.5,2.25,15.45,156.5,442.66,366.96
2018,11,24,8,30,310.0,76.0,2.4,15.7,160.0,365.49,304.69
2018,11,24,8,45,357.5,87.5,2.6,16.0,199.0,424.77,353.49
2018,11,24,9,0,405.0,99.0,2.8,16.3,238.0,484.82,401.09
2018,11,24,9,15,544.5,92.0,2.9,16.55,300.0,607.25,495.89
2018,11,24,9,30,684.0,85.0,3.0,16.8,362.0,724.28,582.4
2018,11,24,9,45,768.0,74.0,3.1,17.1,407.5,783.77,624.09
2018,11,24,10,0,852.0,63.0,3.2,17.4,453.0,837.5,661.34
2018,11,24,10,15,863.0,64.5,3.3,17.65,477.0,849.75,668.59
2018,11,24,10,30,874.0,66.0,3.4,17.9,501.0,858.58,673.81
2018,11,24,10,45,881.0,67.0,3.45,18.2,518.0,859.72,673.27
2018,11,24,11,0,888.0,68.0,3.5,18.5,535.0,857.27,670.37
2018,11,24,11,15,879.5,72.0,3.55,18.6,541.5,841.78,658.85
2018,11,24,11,30,871.0,76.0,3.6,18.7,548.0,823.01,645.18
2018,11,24,11,45,832.0,85.5,3.65,18.85,538.0,789.95,621.16
2018,11,24,12,0,793.0,95.0,3.7,19.0,528.0,747.68,590.46
2018,11,24,12,15,760.5,101.5,3.7,18.95,513.0,705.58,559.98
2018,11,24,12,30,728.0,108.0,3.7,18.9,498.0,665.23,530.18
2018,11,24,12,45,691.5,113.0,3.75,18.85,476.0,617.08,493.19
2018,11,24,13,0,655.0,118.0,3.8,18.8,454.0,569.05,455.75
2018,11,24,13,15,575.5,129.5,3.8,18.7,416.0,502.08,402.75
2018,11,24,13,30,496.0,141.0,3.8,18.6,378.0,434.98,349.08
2018,11,24,13,45,608.5,114.0,3.8,18.45,388.5,443.9,355.01
2018,11,24,14,0,721.0,87.0,3.8,18.3,399.0,435.69,345.67
2018,11,24,14,15,752.5,75.5,3.75,18.1,378.5,397.39,311.31
2018,11,24,14,30,784.0,64.0,3.7,17.9,358.0,354.43,271.75
2018,11,24,14,45,756.5,61.0,3.65,17.7,320.0,297.27,220.64
2018,11,24,15,0,729.0,58.0,3.6,17.5,282.0,242.05,170.72
2018,11,24,15,15,591.0,62.0,3.6,17.5,226.5,172.9,114.54
2018,11,24,15,30,453.0,66.0,3.6,17.5,171.0,120.35,75.42
2018,11,24,15,45,324.0,56.0,3.15,16.75,123.0,70.21,41.69
2018,11,24,16,0,195.0,46.0,2.7,16.0,75.0,37.37,26.89
2018,11,24,16,15,134.5,33.5,2.45,15.4,50.0,27.03,17.08
2018,11,24,16,30,74.0,21.0,2.2,14.8,25.0,17.13,2.16
2018,11,24,16,45,37.0,10.5,2.0,14.2,12.5,9.55,0.0
2018,11,24,17,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,6,45,28.0,4.0,1.5,10.25,4.5,0.0,0.0
2018,11,25,7,0,56.0,8.0,1.5,10.3,9.0,38.44,0.0
2018,11,25,7,15,220.0,21.0,1.5,10.7,41.0,183.86,66.9
2018,11,25,7,30,384.0,34.0,1.5,11.1,73.0,326.27,258.84
2018,11,25,7,45,477.5,40.5,1.5,11.5,114.0,412.44,338.8
2018,11,25,8,0,571.0,47.0,1.5,11.9,155.0,503.66,415.31
2018,11,25,8,15,627.0,51.5,1.4,12.35,197.0,568.61,466.51
2018,11,25,8,30,683.0,56.0,1.3,12.8,239.0,629.3,511.77
2018,11,25,8,45,721.0,59.5,1.25,13.3,280.0,681.02,548.42
2018,11,25,9,0,759.0,63.0,1.2,13.8,321.0,731.66,582.77
2018,11,25,9,15,786.5,65.0,1.15,14.35,357.5,770.03,606.97
2018,11,25,9,30,814.0,67.0,1.1,14.9,394.0,806.12,628.93
2018,11,25,9,45,836.0,67.0,1.05,15.45,425.5,832.2,643.38
2018,11,25,10,0,858.0,67.0,1.0,16.0,457.0,846.7,649.74
2018,11,25,10,15,870.0,68.5,0.9,16.45,481.5,859.8,654.67
2018,11,25,10,30,882.0,70.0,0.8,16.9,506.0,869.46,657.2
2018,11,25,10,45,890.0,70.0,0.7,17.35,523.0,870.14,653.77
2018,11,25,11,0,898.0,70.0,0.6,17.8,540.0,867.21,648.18
2018,11,25,11,15,901.5,71.0,0.7,18.1,550.0,858.05,642.83
2018,11,25,11,30,905.0,72.0,0.8,18.4,560.0,845.3,635.21
2018,11,25,11,45,905.5,72.0,0.9,18.7,562.0,825.33,622.76
2018,11,25,12,0,906.0,72.0,1.0,19.0,564.0,802.01,608.02
2018,11,25,12,15,904.0,71.5,1.1,19.2,558.0,772.93,589.45
2018,11,25,12,30,902.0,71.0,1.2,19.4,552.0,740.86,568.61
2018,11,25,12,45,897.5,70.0,1.35,19.55,538.5,703.62,544.44
2018,11,25,13,0,893.0,69.0,1.5,19.7,525.0,663.88,516.51
2018,11,25,13,15,884.0,68.0,1.6,19.7,504.5,619.07,483.3
2018,11,25,13,30,875.0,67.0,1.7,19.7,484.0,572.52,447.71
2018,11,25,13,45,861.5,65.0,1.85,19.7,456.0,521.04,407.41
2018,11,25,14,0,848.0,63.0,2.0,19.7,428.0,468.75,364.96
2018,11,25,14,15,828.5,62.0,2.0,19.55,395.0,415.12,319.75
2018,11,25,14,30,809.0,61.0,2.0,19.4,362.0,360.56,272.48
2018,11,25,14,45,780.5,58.0,2.0,19.25,323.5,301.84,221.02
2018,11,25,15,0,752.0,55.0,2.0,19.1,285.0,245.13,170.59
2018,11,25,15,15,710.0,51.0,2.0,19.1,243.0,187.16,120.23
2018,11,25,15,30,668.0,47.0,2.0,19.1,201.0,133.41,76.15
2018,11,25,15,45,602.0,42.0,1.65,18.0,158.5,81.51,40.79
2018,11,25,16,0,536.0,37.0,1.3,16.9,116.0,37.39,21.79
2018,11,25,16,15,411.5,29.5,1.35,16.25,77.5,23.93,14.39
2018,11,25,16,30,287.0,22.0,1.4,15.6,39.0,18.44,2.02
2018,11,25,16,45,143.5,11.0,1.45,14.95,19.5,10.01,0.0
2018,11,25,17,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,6,45,52.0,5.0,1.1,10.15,5.5,0.0,0.0
2018,11,26,7,0,104.0,10.0,1.1,10.2,11.0,66.78,0.0
2018,11,26,7,15,265.5,20.0,1.2,10.85,41.5,208.18,52.64
2018,11,26,7,30,427.0,30.0,1.3,11.5,72.0,349.02,273.84
2018,11,26,7,45,494.0,37.0,1.4,12.15,110.0,418.23,341.69
2018,11,26,8,0,561.0,44.0,1.5,12.8,148.0,491.35,404.0
2018,11,26,8,15,636.0,47.0,1.55,13.4,193.0,562.3,460.71
2018,11,26,8,30,711.0,50.0,1.6,14.0,238.0,642.03,521.32
2018,11,26,8,45,744.5,53.0,1.6,14.6,278.0,689.91,555.32
2018,11,26,9,0,778.0,56.0,1.6,15.2,318.0,736.55,587.29
2018,11,26,9,15,801.0,58.0,1.65,15.95,353.5,771.35,609.83
2018,11,26,9,30,824.0,60.0,1.7,16.7,389.0,795.34,624.25
2018,11,26,9,45,839.5,61.5,1.7,17.4,419.0,817.82,637.05
2018,11,26,10,0,855.0,63.0,1.7,18.1,449.0,837.32,647.61
2018,11,26,10,15,792.5,82.5,1.65,18.5,455.0,817.23,630.84
2018,11,26,10,30,730.0,102.0,1.6,18.9,461.0,788.68,608.78
2018,11,26,10,45,670.0,123.5,1.55,19.3,461.5,756.54,584.42
2018,11,26,11,0,610.0,145.0,1.5,19.7,462.0,720.62,557.52
2018,11,26,11,15,562.5,161.5,1.5,19.9,458.0,681.51,528.6
2018,11,26,11,30,515.0,178.0,1.5,20.1,454.0,648.35,503.19
2018,11,26,11,45,603.0,152.5,1.5,20.3,477.0,683.2,529.21
2018,11,26,12,0,691.0,127.0,1.5,20.5,500.0,706.39,545.69
2018,11,26,12,15,669.5,132.0,1.45,20.55,490.5,673.08,520.67
2018,11,26,12,30,648.0,137.0,1.4,20.6,481.0,638.38,494.68
2018,11,26,12,45,641.5,134.0,1.35,20.65,467.5,604.61,469.46
2018,11,26,13,0,635.0,131.0,1.3,20.7,454.0,569.26,442.7
2018,11,26,13,15,575.0,140.5,1.2,20.65,424.0,512.54,399.12
2018,11,26,13,30,515.0,150.0,1.1,20.6,394.0,454.86,354.53
2018,11,26,13,45,459.5,151.5,1.05,20.55,360.0,399.99,311.78
2018,11,26,14,0,404.0,153.0,1.0,20.5,326.0,349.09,271.48
2018,11,26,14,15,480.0,124.5,1.0,20.3,314.0,328.69,253.62
2018,11,26,14,30,556.0,96.0,1.0,20.1,302.0,303.23,229.8
2018,11,26,14,45,515.0,92.5,0.95,19.95,267.5,253.24,187.44
2018,11,26,15,0,474.0,89.0,0.9,19.8,233.0,204.44,146.06
2018,11,26,15,15,318.5,87.5,0.9,19.8,178.0,142.44,99.14
2018,11,26,15,30,163.0,86.0,0.9,19.8,123.0,97.12,67.96
2018,11,26,15,45,136.5,69.0,0.9,18.6,95.5,68.05,46.16
2018,11,26,16,0,110.0,52.0,0.9,17.4,68.0,42.54,28.8
2018,11,26,16,15,79.0,35.5,0.95,16.8,45.0,28.38,18.0
2018,11,26,16,30,48.0,19.0,1.0,16.2,22.0,15.56,0.21
2018,11,26,16,45,24.0,9.5,1.1,15.6,11.0,8.64,0.0
2018,11,26,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
