Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,4,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,27,6,45,21.0,4.0,0.9,11.5,4.0,0.0,0.0
2018,11,27,7,0,42.0,8.0,0.9,11.6,8.0,30.49,0.0
2018,11,27,7,15,102.5,21.0,0.9,11.9,29.0,110.7,9.53
2018,11,27,7,30,163.0,34.0,0.9,12.2,50.0,185.03,142.92
2018,11,27,7,45,215.0,48.0,0.95,12.5,80.5,241.57,197.42
2018,11,27,8,0,267.0,62.0,1.0,12.8,111.0,302.05,250.29
2018,11,27,8,15,283.5,76.5,1.0,13.15,140.5,339.73,282.27
2018,11,27,8,30,300.0,91.0,1.0,13.5,170.0,377.37,312.92
2018,11,27,8,45,368.0,99.0,1.05,13.9,211.0,447.21,368.84
2018,11,27,9,0,436.0,107.0,1.1,14.3,252.0,519.04,424.25
2018,11,27,9,15,471.5,113.0,1.15,14.8,286.0,562.14,455.78
2018,11,27,9,30,507.0,119.0,1.2,15.3,320.0,604.58,486.08
2018,11,27,9,45,439.5,143.5,1.25,15.85,327.5,580.09,464.49
2018,11,27,10,0,372.0,168.0,1.3,16.4,335.0,534.21,427.67
2018,11,27,10,15,419.0,168.0,1.35,16.65,365.5,590.87,469.9
2018,11,27,10,30,466.0,168.0,1.4,16.9,396.0,628.62,497.1
2018,11,27,10,45,458.5,175.0,1.45,17.15,405.5,625.06,493.04
2018,11,27,11,0,451.0,182.0,1.5,17.4,415.0,619.49,487.97
2018,11,27,11,15,315.0,211.0,1.5,17.5,375.5,513.26,406.03
2018,11,27,11,30,179.0,240.0,1.5,17.6,336.0,411.32,325.99
2018,11,27,11,45,254.0,232.0,1.55,17.7,368.5,469.93,372.54
2018,11,27,12,0,329.0,224.0,1.6,17.8,401.0,509.67,403.32
2018,11,27,12,15,257.0,231.5,1.6,17.75,369.0,451.19,357.29
2018,11,27,12,30,185.0,239.0,1.6,17.7,337.0,384.04,304.94
2018,11,27,12,45,176.0,232.5,1.6,17.7,324.0,361.57,287.72
2018,11,27,13,0,167.0,226.0,1.6,17.7,311.0,339.43,270.37
2018,11,27,13,15,116.5,212.5,1.55,17.6,270.5,285.17,227.22
2018,11,27,13,30,66.0,199.0,1.5,17.5,230.0,227.65,181.28
2018,11,27,13,45,65.5,187.0,1.5,17.45,216.5,210.89,168.1
2018,11,27,14,0,65.0,175.0,1.5,17.4,203.0,194.31,154.76
2018,11,27,14,15,77.5,159.0,1.45,17.25,189.5,179.44,142.59
2018,11,27,14,30,90.0,143.0,1.4,17.1,176.0,163.49,129.13
2018,11,27,14,45,99.5,128.0,1.3,16.9,161.0,149.31,116.79
2018,11,27,15,0,109.0,113.0,1.2,16.7,146.0,130.38,100.17
2018,11,27,15,15,99.5,101.0,1.2,16.7,127.5,109.42,82.4
2018,11,27,15,30,90.0,89.0,1.2,16.7,109.0,89.49,65.78
2018,11,27,15,45,71.5,70.5,1.1,15.9,84.5,64.88,46.38
2018,11,27,16,0,53.0,52.0,1.0,15.1,60.0,43.0,29.85
2018,11,27,16,15,36.5,35.5,1.05,14.85,40.0,29.16,18.76
2018,11,27,16,30,20.0,19.0,1.1,14.6,20.0,16.47,0.0
2018,11,27,16,45,10.0,9.5,1.1,14.35,10.0,8.64,0.0
2018,11,27,17,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.65,13.9,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.6,13.9,1.0,2.01,0.0
2018,11,28,7,15,1.0,3.5,1.6,14.1,3.5,3.66,0.0
2018,11,28,7,30,0.0,6.0,1.6,14.3,6.0,5.26,0.0
2018,11,28,7,45,0.0,7.0,1.65,14.45,7.0,6.14,0.0
2018,11,28,8,0,0.0,8.0,1.7,14.6,8.0,7.02,0.32
2018,11,28,8,15,0.0,9.0,1.65,14.7,9.0,7.9,1.12
2018,11,28,8,30,0.0,10.0,1.6,14.8,10.0,8.78,1.9
2018,11,28,8,45,0.0,12.0,1.6,14.85,12.0,10.54,3.43
2018,11,28,9,0,0.0,14.0,1.6,14.9,14.0,12.31,4.94
2018,11,28,9,15,0.0,15.5,1.6,14.95,15.5,13.63,6.06
2018,11,28,9,30,0.0,17.0,1.6,15.0,17.0,14.96,7.17
2018,11,28,9,45,0.0,19.0,1.55,15.1,19.0,16.73,8.65
2018,11,28,10,0,0.0,21.0,1.5,15.2,21.0,18.5,10.13
2018,11,28,10,15,0.0,23.0,1.5,15.3,23.0,20.27,11.6
2018,11,28,10,30,0.0,25.0,1.5,15.4,25.0,22.04,13.07
2018,11,28,10,45,13.0,50.0,1.5,15.5,56.5,57.19,43.25
2018,11,28,11,0,26.0,75.0,1.5,15.6,88.0,92.57,73.16
2018,11,28,11,15,44.0,121.0,1.45,15.7,144.0,154.14,124.2
2018,11,28,11,30,62.0,167.0,1.4,15.8,200.0,216.86,174.97
2018,11,28,11,45,44.0,141.0,1.35,15.9,164.5,172.19,138.05
2018,11,28,12,0,26.0,115.0,1.3,16.0,129.0,129.64,102.9
2018,11,28,12,15,71.0,124.0,1.4,16.1,161.5,181.12,146.23
2018,11,28,12,30,116.0,133.0,1.5,16.2,194.0,219.72,178.21
2018,11,28,12,45,92.0,133.5,1.65,16.35,181.0,198.56,160.27
2018,11,28,13,0,68.0,134.0,1.8,16.5,168.0,178.83,143.68
2018,11,28,13,15,38.0,107.5,1.9,16.4,126.5,123.04,97.65
2018,11,28,13,30,8.0,81.0,2.0,16.3,85.0,76.19,58.51
2018,11,28,13,45,41.0,109.5,2.1,16.25,127.0,122.33,97.25
2018,11,28,14,0,74.0,138.0,2.2,16.2,169.0,162.61,130.28
2018,11,28,14,15,94.0,117.5,2.2,16.15,154.0,151.34,120.52
2018,11,28,14,30,114.0,97.0,2.2,16.1,139.0,132.88,104.43
2018,11,28,14,45,83.0,93.5,2.2,16.0,122.5,112.65,87.51
2018,11,28,15,0,52.0,90.0,2.2,15.9,106.0,93.67,72.03
2018,11,28,15,15,129.0,87.5,2.2,15.9,118.5,103.6,76.76
2018,11,28,15,30,206.0,85.0,2.2,15.9,131.0,102.45,71.76
2018,11,28,15,45,211.0,66.5,2.0,15.55,105.0,71.93,47.2
2018,11,28,16,0,216.0,48.0,1.8,15.2,79.0,40.18,26.02
2018,11,28,16,15,180.0,34.5,1.8,15.05,54.0,26.86,16.75
2018,11,28,16,30,144.0,21.0,1.8,14.9,29.0,16.58,0.0
2018,11,28,16,45,72.0,10.5,1.8,14.75,14.5,9.55,0.0
2018,11,28,17,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,15.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.25,15.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,15.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.0,13.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.0,13.0,1.0,0.91,0.0
2018,11,29,7,15,0.0,3.0,5.1,13.1,3.0,2.63,0.0
2018,11,29,7,30,0.0,5.0,5.2,13.2,5.0,4.38,0.0
2018,11,29,7,45,0.0,7.0,5.3,13.3,7.0,6.14,0.0
2018,11,29,8,0,0.0,9.0,5.4,13.4,9.0,7.9,1.07
2018,11,29,8,15,0.0,11.5,5.6,13.45,11.5,10.1,3.02
2018,11,29,8,30,0.0,14.0,5.8,13.5,14.0,12.3,4.95
2018,11,29,8,45,0.0,14.0,6.0,13.6,14.0,12.3,4.96
2018,11,29,9,0,0.0,14.0,6.2,13.7,14.0,12.31,4.95
2018,11,29,9,15,3.5,26.5,6.25,13.65,28.0,26.25,17.08
2018,11,29,9,30,7.0,39.0,6.3,13.6,42.0,41.17,29.97
2018,11,29,9,45,6.0,51.5,6.4,13.6,54.0,50.62,37.92
2018,11,29,10,0,5.0,64.0,6.5,13.6,66.0,60.89,46.52
2018,11,29,10,15,8.5,79.0,6.4,13.55,83.0,77.29,60.49
2018,11,29,10,30,12.0,94.0,6.3,13.5,100.0,94.41,74.98
2018,11,29,10,45,9.5,74.0,6.25,13.5,79.0,73.67,57.29
2018,11,29,11,0,7.0,54.0,6.2,13.5,58.0,53.69,40.26
2018,11,29,11,15,3.5,42.5,6.0,13.45,44.5,40.47,28.89
2018,11,29,11,30,0.0,31.0,5.8,13.4,31.0,27.36,17.61
2018,11,29,11,45,5.0,79.5,5.6,13.4,82.0,74.39,57.56
2018,11,29,12,0,10.0,128.0,5.4,13.4,133.0,123.65,98.97
2018,11,29,12,15,27.5,122.0,5.35,13.4,136.5,136.71,110.43
2018,11,29,12,30,45.0,116.0,5.3,13.4,140.0,141.95,115.32
2018,11,29,12,45,25.0,100.5,5.25,13.35,114.0,110.99,88.86
2018,11,29,13,0,5.0,85.0,5.2,13.3,88.0,78.49,61.07
2018,11,29,13,15,33.5,99.5,5.2,13.3,115.5,112.59,90.43
2018,11,29,13,30,62.0,114.0,5.2,13.3,143.0,147.19,119.76
2018,11,29,13,45,41.0,101.5,5.15,13.3,120.0,114.73,92.14
2018,11,29,14,0,20.0,89.0,5.1,13.3,97.0,90.78,71.79
2018,11,29,14,15,80.5,89.0,5.0,13.25,119.0,118.48,94.86
2018,11,29,14,30,141.0,89.0,4.9,13.2,141.0,138.46,110.25
2018,11,29,14,45,151.5,99.0,4.85,13.2,149.5,141.68,111.49
2018,11,29,15,0,162.0,109.0,4.8,13.2,158.0,140.44,108.73
2018,11,29,15,15,167.0,94.0,4.8,13.2,138.0,118.08,88.33
2018,11,29,15,30,172.0,79.0,4.8,13.2,118.0,93.07,66.18
2018,11,29,15,45,178.5,66.0,4.45,12.95,98.5,69.36,46.71
2018,11,29,16,0,185.0,53.0,4.1,12.7,79.0,44.81,30.3
2018,11,29,16,15,107.0,36.0,4.1,12.6,50.0,28.76,18.47
2018,11,29,16,30,29.0,19.0,4.1,12.5,21.0,16.06,0.0
2018,11,29,16,45,14.5,9.5,4.05,12.4,10.5,8.64,0.0
2018,11,29,17,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.8,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.35,11.1,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,30,6,45,1.0,1.0,3.35,10.75,1.0,0.0,0.0
2018,11,30,7,0,2.0,2.0,3.3,10.8,2.0,2.91,0.0
2018,11,30,7,15,3.0,13.5,3.5,11.0,13.5,13.66,0.0
2018,11,30,7,30,4.0,25.0,3.7,11.2,25.0,26.15,14.73
2018,11,30,7,45,25.0,36.0,3.9,11.45,40.0,55.44,41.59
2018,11,30,8,0,46.0,47.0,4.1,11.7,55.0,93.02,75.02
2018,11,30,8,15,54.0,65.0,4.25,11.95,77.0,122.54,101.06
2018,11,30,8,30,62.0,83.0,4.4,12.2,99.0,138.61,115.37
2018,11,30,8,45,64.5,102.0,4.55,12.4,121.0,163.73,136.8
2018,11,30,9,0,67.0,121.0,4.7,12.6,143.0,188.44,157.52
2018,11,30,9,15,91.5,139.5,4.75,12.85,173.0,245.44,205.52
2018,11,30,9,30,116.0,158.0,4.8,13.1,203.0,288.13,240.94
2018,11,30,9,45,233.0,161.0,4.85,13.4,260.5,405.99,339.86
2018,11,30,10,0,350.0,164.0,4.9,13.7,318.0,509.13,424.27
2018,11,30,10,15,487.5,145.5,4.9,13.85,372.5,621.88,514.7
2018,11,30,10,30,625.0,127.0,4.9,14.0,427.0,723.71,592.94
2018,11,30,10,45,553.0,145.5,4.9,14.2,418.0,670.23,550.04
2018,11,30,11,0,481.0,164.0,4.9,14.4,409.0,623.12,511.07
2018,11,30,11,15,419.0,177.5,4.9,14.5,394.0,577.44,473.52
2018,11,30,11,30,357.0,191.0,4.9,14.6,379.0,515.64,423.47
2018,11,30,11,45,402.5,182.0,4.9,14.7,394.5,547.17,448.58
2018,11,30,12,0,448.0,173.0,4.9,14.8,410.0,559.52,458.46
2018,11,30,12,15,489.5,167.5,4.95,14.8,424.5,568.8,466.01
2018,11,30,12,30,531.0,162.0,5.0,14.8,439.0,573.98,470.19
2018,11,30,12,45,415.0,175.0,5.05,14.75,388.0,486.53,399.17
2018,11,30,13,0,299.0,188.0,5.1,14.7,337.0,394.93,324.35
2018,11,30,13,15,328.5,172.5,5.1,14.65,330.5,381.43,313.68
2018,11,30,13,30,358.0,157.0,5.1,14.6,324.0,374.07,307.16
2018,11,30,13,45,410.5,141.0,5.05,14.5,322.0,364.92,298.8
2018,11,30,14,0,463.0,125.0,5.0,14.4,320.0,350.09,284.87
2018,11,30,14,15,553.0,103.0,4.95,14.25,317.5,342.91,275.66
2018,11,30,14,30,643.0,81.0,4.9,14.1,315.0,321.43,252.84
2018,11,30,14,45,560.5,80.0,4.8,13.95,268.5,256.76,196.58
2018,11,30,15,0,478.0,79.0,4.7,13.8,222.0,200.3,147.8
2018,11,30,15,15,476.0,66.5,4.7,13.8,191.0,157.5,108.45
2018,11,30,15,30,474.0,54.0,4.7,13.8,160.0,114.67,70.79
2018,11,30,15,45,418.5,47.5,4.05,13.1,126.0,73.37,41.02
2018,11,30,16,0,363.0,41.0,3.4,12.4,92.0,38.57,23.18
2018,11,30,16,15,253.5,29.5,3.15,11.9,59.0,23.84,14.37
2018,11,30,16,30,144.0,18.0,2.9,11.4,26.0,14.19,0.0
2018,11,30,16,45,72.0,9.0,2.6,10.95,13.0,8.19,0.0
2018,11,30,17,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,1,6,45,11.5,2.5,2.15,10.5,2.5,0.0,0.0
2018,12,1,7,0,23.0,5.0,2.2,10.6,5.0,17.1,0.0
2018,12,1,7,15,126.0,19.5,2.4,10.85,29.0,91.51,0.0
2018,12,1,7,30,229.0,34.0,2.6,11.1,53.0,226.77,168.64
2018,12,1,7,45,322.0,44.0,2.75,11.35,89.0,306.59,252.13
2018,12,1,8,0,415.0,54.0,2.9,11.6,125.0,394.79,330.36
2018,12,1,8,15,366.5,65.0,3.1,11.7,140.0,383.07,323.57
2018,12,1,8,30,318.0,76.0,3.3,11.8,155.0,369.04,313.11
2018,12,1,8,45,420.0,84.5,3.45,11.95,208.0,466.62,395.09
2018,12,1,9,0,522.0,93.0,3.6,12.1,261.0,573.55,480.97
2018,12,1,9,15,428.0,98.5,3.75,12.2,246.5,504.16,424.25
2018,12,1,9,30,334.0,104.0,3.9,12.3,232.0,435.92,367.42
2018,12,1,9,45,245.0,133.5,4.1,12.4,231.5,380.11,319.58
2018,12,1,10,0,156.0,163.0,4.3,12.5,231.0,323.41,270.29
2018,12,1,10,15,168.5,170.5,4.45,12.55,247.5,341.05,284.8
2018,12,1,10,30,181.0,178.0,4.6,12.6,264.0,358.12,298.58
2018,12,1,10,45,93.5,146.5,4.75,12.7,191.0,241.63,200.43
2018,12,1,11,0,6.0,115.0,4.9,12.8,118.0,109.25,87.06
2018,12,1,11,15,9.0,134.5,4.95,12.75,139.0,130.72,105.2
2018,12,1,11,30,12.0,154.0,5.0,12.7,160.0,152.23,123.16
2018,12,1,11,45,8.5,137.0,5.0,12.7,141.5,131.79,105.93
2018,12,1,12,0,5.0,120.0,5.0,12.7,123.0,112.1,89.35
2018,12,1,12,15,9.5,129.5,5.0,12.7,134.5,124.35,99.78
2018,12,1,12,30,14.0,139.0,5.0,12.7,146.0,136.3,109.91
2018,12,1,12,45,10.5,128.0,5.05,12.7,133.0,122.7,98.47
2018,12,1,13,0,7.0,117.0,5.1,12.7,120.0,109.52,87.41
2018,12,1,13,15,16.5,131.0,5.1,12.75,138.5,128.14,103.3
2018,12,1,13,30,26.0,145.0,5.1,12.8,157.0,151.16,122.74
2018,12,1,13,45,89.0,150.0,5.15,12.8,188.0,193.28,158.43
2018,12,1,14,0,152.0,155.0,5.2,12.8,219.0,221.71,181.74
2018,12,1,14,15,154.0,137.5,5.1,12.7,198.0,196.01,159.52
2018,12,1,14,30,156.0,120.0,5.0,12.6,177.0,170.27,136.96
2018,12,1,14,45,424.0,92.5,4.95,12.5,224.0,224.0,174.18
2018,12,1,15,0,692.0,65.0,4.9,12.4,271.0,241.44,175.85
2018,12,1,15,15,576.5,64.0,4.9,12.4,218.5,175.24,119.83
2018,12,1,15,30,461.0,63.0,4.9,12.4,166.0,121.74,77.74
2018,12,1,15,45,409.5,54.0,4.35,11.75,130.5,79.15,46.38
2018,12,1,16,0,358.0,45.0,3.8,11.1,95.0,42.68,26.54
2018,12,1,16,15,247.0,34.0,3.6,10.8,62.5,26.61,16.73
2018,12,1,16,30,136.0,23.0,3.4,10.5,30.0,18.21,0.0
2018,12,1,16,45,68.0,11.5,3.25,10.2,15.0,10.46,0.0
2018,12,1,17,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,2,6,45,28.5,3.0,1.55,7.4,3.0,0.0,0.0
2018,12,2,7,0,57.0,6.0,1.5,7.4,6.0,5.46,0.0
2018,12,2,7,15,219.5,17.5,1.55,7.75,33.0,144.0,0.0
2018,12,2,7,30,382.0,29.0,1.6,8.1,60.0,311.14,229.3
2018,12,2,7,45,488.5,36.0,1.65,8.4,101.0,407.65,334.77
2018,12,2,8,0,595.0,43.0,1.7,8.7,142.0,499.2,415.05
2018,12,2,8,15,656.5,47.0,1.7,9.0,185.0,569.4,473.24
2018,12,2,8,30,718.0,51.0,1.7,9.3,228.0,640.32,529.14
2018,12,2,8,45,758.5,54.0,1.75,9.55,269.5,693.95,569.93
2018,12,2,9,0,799.0,57.0,1.8,9.8,311.0,746.55,608.57
2018,12,2,9,15,824.5,59.0,1.75,10.05,348.0,783.95,633.9
2018,12,2,9,30,850.0,61.0,1.7,10.3,385.0,818.97,656.89
2018,12,2,9,45,868.0,62.5,1.7,10.55,416.5,835.83,666.87
2018,12,2,10,0,886.0,64.0,1.7,10.8,448.0,857.89,680.69
2018,12,2,10,15,898.5,65.0,1.7,11.05,473.5,871.28,688.2
2018,12,2,10,30,911.0,66.0,1.7,11.3,499.0,881.18,693.41
2018,12,2,10,45,919.0,66.5,1.65,11.55,516.5,882.92,692.41
2018,12,2,11,0,927.0,67.0,1.6,11.8,534.0,880.98,689.07
2018,12,2,11,15,931.0,67.5,1.6,12.1,544.5,871.92,681.48
2018,12,2,11,30,935.0,68.0,1.6,12.4,555.0,859.19,671.56
2018,12,2,11,45,936.5,67.5,1.6,12.65,557.5,839.56,657.12
2018,12,2,12,0,938.0,67.0,1.6,12.9,560.0,816.44,640.39
2018,12,2,12,15,936.0,67.0,1.65,13.0,555.0,787.89,620.77
2018,12,2,12,30,934.0,67.0,1.7,13.1,550.0,756.21,598.85
2018,12,2,12,45,929.0,66.5,1.8,13.2,537.0,718.92,573.12
2018,12,2,13,0,924.0,66.0,1.9,13.3,524.0,679.03,543.71
2018,12,2,13,15,908.0,66.0,1.9,13.25,501.5,630.64,506.06
2018,12,2,13,30,892.0,66.0,1.9,13.2,479.0,580.96,466.53
2018,12,2,13,45,872.5,64.5,1.95,13.2,449.0,526.84,422.65
2018,12,2,14,0,853.0,63.0,2.0,13.2,419.0,472.4,377.17
2018,12,2,14,15,660.0,88.0,1.95,13.05,350.5,373.41,296.51
2018,12,2,14,30,467.0,113.0,1.9,12.9,282.0,285.95,225.33
2018,12,2,14,45,388.0,110.0,1.9,12.8,240.0,229.78,178.09
2018,12,2,15,0,309.0,107.0,1.9,12.7,198.0,178.79,135.48
2018,12,2,15,15,346.0,87.0,1.9,12.7,175.0,149.53,107.24
2018,12,2,15,30,383.0,67.0,1.9,12.7,152.0,113.27,73.76
2018,12,2,15,45,424.0,54.0,1.5,11.9,129.0,80.82,47.05
2018,12,2,16,0,465.0,41.0,1.1,11.1,106.0,41.39,23.92
2018,12,2,16,15,275.0,29.5,1.15,10.75,64.5,23.93,14.49
2018,12,2,16,30,85.0,18.0,1.2,10.4,23.0,14.14,0.0
2018,12,2,16,45,42.5,9.0,1.2,10.05,11.5,8.19,0.0
2018,12,2,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,6,45,16.5,2.5,1.45,6.5,2.0,0.0,0.0
2018,12,3,7,0,33.0,5.0,1.4,6.5,4.0,0.0,0.0
2018,12,3,7,15,113.5,17.5,1.5,7.15,24.5,81.93,0.0
2018,12,3,7,30,194.0,30.0,1.6,7.8,45.0,194.98,139.77
2018,12,3,7,45,361.0,37.0,1.7,8.45,88.0,323.4,266.66
2018,12,3,8,0,528.0,44.0,1.8,9.1,131.0,460.95,384.77
2018,12,3,8,15,623.5,46.0,1.9,9.6,177.0,542.86,452.53
2018,12,3,8,30,719.0,48.0,2.0,10.1,223.0,635.98,526.28
2018,12,3,8,45,756.0,51.5,2.15,10.6,264.0,687.37,565.58
2018,12,3,9,0,793.0,55.0,2.3,11.1,305.0,737.69,602.97
2018,12,3,9,15,819.5,57.0,2.25,11.55,342.0,775.79,628.86
2018,12,3,9,30,846.0,59.0,2.2,12.0,379.0,803.35,646.34
2018,12,3,9,45,864.5,60.0,2.2,12.4,410.5,828.18,662.05
2018,12,3,10,0,883.0,61.0,2.2,12.8,442.0,850.08,675.45
2018,12,3,10,15,775.5,87.5,2.2,13.1,436.0,800.94,637.97
2018,12,3,10,30,668.0,114.0,2.2,13.4,430.0,743.55,594.97
2018,12,3,10,45,765.5,96.5,2.2,13.7,471.0,795.58,632.01
2018,12,3,11,0,863.0,79.0,2.2,14.0,512.0,848.93,668.41
2018,12,3,11,15,889.0,74.5,2.2,14.05,528.5,844.83,664.31
2018,12,3,11,30,915.0,70.0,2.2,14.1,545.0,844.64,663.74
2018,12,3,11,45,723.0,119.0,2.25,14.2,495.5,739.67,588.04
2018,12,3,12,0,531.0,168.0,2.3,14.3,446.0,618.14,496.29
2018,12,3,12,15,405.0,193.5,2.25,14.25,404.5,533.38,429.98
2018,12,3,12,30,279.0,219.0,2.2,14.2,363.0,442.43,357.66
2018,12,3,12,45,244.0,217.5,2.15,14.15,341.0,403.95,327.19
2018,12,3,13,0,209.0,216.0,2.1,14.1,319.0,357.13,289.76
2018,12,3,13,15,196.0,208.5,2.0,14.15,302.0,330.45,268.14
2018,12,3,13,30,183.0,201.0,1.9,14.2,285.0,304.5,246.86
2018,12,3,13,45,127.5,161.5,1.85,14.2,218.5,225.05,182.34
2018,12,3,14,0,72.0,122.0,1.8,14.2,152.0,152.09,122.35
2018,12,3,14,15,132.5,113.0,1.7,14.1,163.0,163.71,131.46
2018,12,3,14,30,193.0,104.0,1.6,14.0,174.0,172.68,137.04
2018,12,3,14,45,171.0,104.5,1.5,13.95,161.5,153.77,120.27
2018,12,3,15,0,149.0,105.0,1.4,13.9,149.0,134.39,103.4
2018,12,3,15,15,179.5,93.5,1.4,13.9,138.5,121.11,89.87
2018,12,3,15,30,210.0,82.0,1.4,13.9,128.0,101.91,71.55
2018,12,3,15,45,173.5,66.5,1.25,13.05,99.0,70.44,47.53
2018,12,3,16,0,137.0,51.0,1.1,12.2,70.0,43.52,29.27
2018,12,3,16,15,96.0,34.5,1.15,11.95,45.5,27.61,17.45
2018,12,3,16,30,55.0,18.0,1.2,11.7,21.0,14.77,0.0
2018,12,3,16,45,27.5,9.0,1.25,11.45,10.5,8.19,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,4,6,45,8.0,1.0,2.5,8.9,1.0,0.0,0.0
2018,12,4,7,0,16.0,2.0,2.5,8.9,2.0,0.0,0.0
2018,12,4,7,15,8.0,4.0,2.7,9.3,4.0,8.28,0.0
2018,12,4,7,30,0.0,6.0,2.9,9.7,6.0,5.26,0.0
2018,12,4,7,45,0.0,8.0,3.1,10.15,8.0,7.02,0.23
2018,12,4,8,0,0.0,10.0,3.3,10.6,10.0,8.77,1.87
2018,12,4,8,15,8.0,23.0,3.45,11.1,25.0,26.46,17.51
2018,12,4,8,30,16.0,36.0,3.6,11.6,40.0,44.67,33.63
2018,12,4,8,45,22.0,54.0,3.8,12.1,60.5,69.0,54.82
2018,12,4,9,0,28.0,72.0,4.0,12.6,81.0,93.96,76.28
2018,12,4,9,15,14.0,58.5,4.25,13.1,63.0,66.79,52.34
2018,12,4,9,30,0.0,45.0,4.5,13.6,45.0,39.69,28.43
2018,12,4,9,45,0.5,78.5,4.75,14.1,78.5,70.17,54.24
2018,12,4,10,0,1.0,112.0,5.0,14.6,112.0,104.25,82.74
2018,12,4,10,15,0.5,108.0,5.1,14.85,108.0,98.94,78.03
2018,12,4,10,30,0.0,104.0,5.2,15.1,104.0,94.01,73.69
2018,12,4,10,45,0.0,109.5,5.25,15.35,109.5,99.13,77.79
2018,12,4,11,0,0.0,115.0,5.3,15.6,115.0,104.26,81.9
2018,12,4,11,15,0.0,118.0,5.1,15.5,118.0,106.94,84.08
2018,12,4,11,30,0.0,121.0,4.9,15.4,121.0,109.64,86.29
2018,12,4,11,45,17.5,138.0,4.65,15.3,147.0,140.12,112.18
2018,12,4,12,0,35.0,155.0,4.4,15.2,173.0,178.61,144.38
2018,12,4,12,15,76.5,193.5,4.0,14.95,233.0,249.35,203.11
2018,12,4,12,30,118.0,232.0,3.6,14.7,293.0,329.54,268.08
2018,12,4,12,45,114.5,226.0,3.15,14.45,284.0,313.87,255.02
2018,12,4,13,0,111.0,220.0,2.7,14.2,275.0,288.59,234.57
2018,12,4,13,15,105.0,210.5,2.75,14.15,261.0,268.87,218.66
2018,12,4,13,30,99.0,201.0,2.8,14.1,247.0,249.65,203.02
2018,12,4,13,45,77.5,178.0,2.85,14.0,212.5,209.21,169.9
2018,12,4,14,0,56.0,155.0,2.9,13.9,178.0,171.46,138.78
2018,12,4,14,15,32.0,124.5,2.95,13.8,137.5,128.26,102.94
2018,12,4,14,30,8.0,94.0,3.0,13.7,97.0,86.46,68.08
2018,12,4,14,45,4.0,84.0,3.05,13.55,85.5,75.67,59.13
2018,12,4,15,0,0.0,74.0,3.1,13.4,74.0,65.4,50.55
2018,12,4,15,15,0.0,67.5,3.1,13.4,67.5,59.49,45.47
2018,12,4,15,30,0.0,61.0,3.1,13.4,61.0,53.52,40.22
2018,12,4,15,45,0.0,48.0,3.2,12.8,48.0,42.03,30.21
2018,12,4,16,0,0.0,35.0,3.3,12.2,35.0,30.72,20.23
2018,12,4,16,15,6.0,23.0,3.35,12.05,23.5,20.28,11.28
2018,12,4,16,30,12.0,11.0,3.4,11.9,12.0,9.73,0.0
2018,12,4,16,45,6.0,5.5,3.5,11.75,6.0,5.0,0.0
2018,12,4,17,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.75,11.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.7,11.4,1.0,0.0,0.0
2018,12,5,7,15,83.0,11.5,2.75,11.55,17.5,58.41,0.0
2018,12,5,7,30,166.0,22.0,2.8,11.7,34.0,159.82,105.41
2018,12,5,7,45,154.0,30.5,2.85,11.85,48.0,171.73,138.69
2018,12,5,8,0,142.0,39.0,2.9,12.0,62.0,160.68,133.43
2018,12,5,8,15,76.0,47.0,2.95,12.1,59.5,112.88,93.15
2018,12,5,8,30,10.0,55.0,3.0,12.2,57.0,56.96,43.81
2018,12,5,8,45,5.0,45.0,3.0,12.35,46.0,43.6,32.26
2018,12,5,9,0,0.0,35.0,3.0,12.5,35.0,30.83,21.04
2018,12,5,9,15,0.0,47.5,3.0,12.6,47.5,41.91,30.54
2018,12,5,9,30,0.0,60.0,3.0,12.7,60.0,53.0,39.97
2018,12,5,9,45,0.0,76.0,3.0,12.8,76.0,67.3,52.06
2018,12,5,10,0,0.0,92.0,3.0,12.9,92.0,82.87,65.13
2018,12,5,10,15,0.0,88.5,2.95,13.0,88.5,79.02,61.73
2018,12,5,10,30,0.0,85.0,2.9,13.1,85.0,75.42,58.56
2018,12,5,10,45,7.5,95.5,2.85,13.2,99.0,91.84,72.61
2018,12,5,11,0,15.0,106.0,2.8,13.3,113.0,108.16,86.46
2018,12,5,11,15,36.0,155.5,2.8,13.35,173.5,185.24,150.96
2018,12,5,11,30,57.0,205.0,2.8,13.4,234.0,256.8,209.5
2018,12,5,11,45,58.0,206.0,2.75,13.45,236.0,255.72,208.23
2018,12,5,12,0,59.0,207.0,2.7,13.5,238.0,254.55,207.12
2018,12,5,12,15,63.0,195.5,2.65,13.5,228.0,241.6,196.73
2018,12,5,12,30,67.0,184.0,2.6,13.5,218.0,228.78,186.44
2018,12,5,12,45,52.5,165.0,2.55,13.45,191.5,195.44,158.92
2018,12,5,13,0,38.0,146.0,2.5,13.4,165.0,163.75,132.64
2018,12,5,13,15,33.0,148.5,2.5,13.3,164.5,161.07,130.43
2018,12,5,13,30,28.0,151.0,2.5,13.2,164.0,158.66,128.43
2018,12,5,13,45,14.0,110.5,2.45,13.15,117.0,106.11,84.57
2018,12,5,14,0,0.0,70.0,2.4,13.1,70.0,61.89,47.31
2018,12,5,14,15,1.5,67.5,2.3,12.95,68.0,60.29,46.1
2018,12,5,14,30,3.0,65.0,2.2,12.8,66.0,58.54,44.68
2018,12,5,14,45,5.0,71.0,2.15,12.65,72.5,64.36,49.68
2018,12,5,15,0,7.0,77.0,2.1,12.5,79.0,69.85,54.32
2018,12,5,15,15,3.5,57.0,2.1,12.5,58.0,51.02,38.23
2018,12,5,15,30,0.0,37.0,2.1,12.5,37.0,32.61,22.47
2018,12,5,15,45,0.0,29.5,1.95,12.05,29.5,25.98,16.63
2018,12,5,16,0,0.0,22.0,1.8,11.6,22.0,19.36,10.73
2018,12,5,16,15,2.5,15.0,1.85,11.4,15.0,13.19,5.39
2018,12,5,16,30,5.0,8.0,1.9,11.2,8.0,7.16,0.0
2018,12,5,16,45,2.5,4.0,1.9,11.0,4.0,3.64,0.0
2018,12,5,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,6,45,5.5,0.5,2.05,8.25,0.5,0.0,0.0
2018,12,6,7,0,11.0,1.0,2.1,8.3,1.0,0.0,0.0
2018,12,6,7,15,58.0,13.5,2.25,8.55,17.0,45.68,0.0
2018,12,6,7,30,105.0,26.0,2.4,8.8,33.0,116.68,72.93
2018,12,6,7,45,259.5,37.0,2.55,9.05,73.0,253.18,207.44
2018,12,6,8,0,414.0,48.0,2.7,9.3,113.0,383.43,322.18
2018,12,6,8,15,387.0,62.0,2.8,9.6,137.0,391.43,331.85
2018,12,6,8,30,360.0,76.0,2.9,9.9,161.0,398.99,339.49
2018,12,6,8,45,446.0,80.5,2.95,10.15,205.0,478.63,406.57
2018,12,6,9,0,532.0,85.0,3.0,10.4,249.0,567.98,477.93
2018,12,6,9,15,568.5,90.0,3.0,10.8,284.0,613.45,512.1
2018,12,6,9,30,605.0,95.0,3.0,11.2,319.0,657.7,544.72
2018,12,6,9,45,585.0,108.0,3.05,11.6,339.5,661.77,546.02
2018,12,6,10,0,565.0,121.0,3.1,12.0,360.0,662.55,545.06
2018,12,6,10,15,581.0,124.5,3.0,12.3,383.0,680.89,557.18
2018,12,6,10,30,597.0,128.0,2.9,12.6,406.0,696.67,567.13
2018,12,6,10,45,716.5,105.0,2.8,12.95,451.0,767.19,617.76
2018,12,6,11,0,836.0,82.0,2.7,13.3,496.0,827.82,659.48
2018,12,6,11,15,764.5,103.0,2.55,13.5,487.5,785.53,626.14
2018,12,6,11,30,693.0,124.0,2.4,13.7,479.0,737.11,589.24
2018,12,6,11,45,626.5,141.5,2.3,13.9,464.0,686.82,550.87
2018,12,6,12,0,560.0,159.0,2.2,14.1,449.0,630.43,506.59
2018,12,6,12,15,553.0,159.0,2.1,14.25,443.5,606.87,487.91
2018,12,6,12,30,546.0,159.0,2.0,14.4,438.0,581.71,467.67
2018,12,6,12,45,495.0,153.5,1.95,14.5,401.5,519.08,418.86
2018,12,6,13,0,444.0,148.0,1.9,14.6,365.0,458.57,371.27
2018,12,6,13,15,299.0,158.5,1.9,14.6,302.0,350.02,284.42
2018,12,6,13,30,154.0,169.0,1.9,14.6,239.0,255.79,207.49
2018,12,6,13,45,272.5,144.5,1.9,14.65,260.5,290.51,235.98
2018,12,6,14,0,391.0,120.0,1.9,14.7,282.0,313.45,252.8
2018,12,6,14,15,397.5,112.5,1.8,14.6,266.0,285.92,228.27
2018,12,6,14,30,404.0,105.0,1.7,14.5,250.0,257.07,202.17
2018,12,6,14,45,236.5,95.5,1.65,14.4,178.0,166.5,128.97
2018,12,6,15,0,69.0,86.0,1.6,14.3,106.0,97.27,74.89
2018,12,6,15,15,231.0,67.0,1.6,14.3,120.0,110.37,78.8
2018,12,6,15,30,393.0,48.0,1.6,14.3,134.0,101.31,62.85
2018,12,6,15,45,437.5,43.5,1.25,13.65,120.0,74.8,40.67
2018,12,6,16,0,482.0,39.0,0.9,13.0,106.0,42.73,22.99
2018,12,6,16,15,358.0,30.5,0.85,12.7,70.0,25.06,15.23
2018,12,6,16,30,234.0,22.0,0.8,12.4,34.0,18.69,0.0
2018,12,6,16,45,117.0,11.0,0.8,12.1,17.0,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.75,8.4,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.7,8.4,2.0,0.0,0.0
2018,12,7,7,15,85.5,14.0,0.75,8.7,18.5,61.81,0.0
2018,12,7,7,30,148.0,25.0,0.8,9.0,35.0,152.78,91.29
2018,12,7,7,45,203.0,38.0,0.9,9.35,63.0,218.07,176.09
2018,12,7,8,0,258.0,51.0,1.0,9.7,91.0,277.53,230.86
2018,12,7,8,15,405.0,55.0,1.05,10.05,139.5,398.48,333.58
2018,12,7,8,30,552.0,59.0,1.1,10.4,188.0,525.7,435.88
2018,12,7,8,45,650.5,59.0,1.2,10.75,238.0,615.53,504.84
2018,12,7,9,0,749.0,59.0,1.3,11.1,288.0,702.63,569.56
2018,12,7,9,15,781.0,61.0,1.3,11.65,325.0,744.69,597.78
2018,12,7,9,30,813.0,63.0,1.3,12.2,362.0,784.72,624.15
2018,12,7,9,45,838.0,63.0,1.3,12.75,394.5,813.77,642.07
2018,12,7,10,0,863.0,63.0,1.3,13.3,427.0,831.59,651.88
2018,12,7,10,15,875.5,64.5,1.25,13.8,452.0,845.94,658.76
2018,12,7,10,30,888.0,66.0,1.2,14.3,477.0,856.92,663.3
2018,12,7,10,45,895.5,67.0,1.2,14.75,495.0,859.44,662.96
2018,12,7,11,0,903.0,68.0,1.2,15.2,513.0,858.38,660.41
