Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,11,15,907.0,68.0,1.15,15.4,523.5,849.49,652.57
2018,12,7,11,30,911.0,68.0,1.1,15.6,534.0,837.04,642.57
2018,12,7,11,45,912.5,68.0,1.0,15.8,537.0,819.04,628.22
2018,12,7,12,0,914.0,68.0,0.9,16.0,540.0,797.65,611.74
2018,12,7,12,15,913.5,67.5,0.9,16.2,535.5,770.82,593.14
2018,12,7,12,30,913.0,67.0,0.9,16.4,531.0,740.87,572.44
2018,12,7,12,45,909.0,66.0,0.9,16.55,519.0,704.95,547.6
2018,12,7,13,0,905.0,65.0,0.9,16.7,507.0,666.43,519.45
2018,12,7,13,15,897.0,63.5,0.9,16.7,487.5,622.49,486.44
2018,12,7,13,30,889.0,62.0,0.9,16.7,468.0,576.67,451.18
2018,12,7,13,45,876.0,60.5,0.95,16.7,441.5,526.59,412.05
2018,12,7,14,0,863.0,59.0,1.0,16.7,415.0,475.54,370.8
2018,12,7,14,15,844.0,57.5,1.05,16.55,383.0,421.26,325.8
2018,12,7,14,30,825.0,56.0,1.1,16.4,351.0,367.13,279.34
2018,12,7,14,45,797.0,53.5,1.1,16.25,313.5,309.44,228.76
2018,12,7,15,0,769.0,51.0,1.1,16.1,276.0,253.18,178.56
2018,12,7,15,15,727.5,47.5,1.1,16.1,235.0,195.32,127.77
2018,12,7,15,30,686.0,44.0,1.1,16.1,194.0,141.43,82.54
2018,12,7,15,45,619.0,39.5,1.05,15.05,152.5,88.77,44.86
2018,12,7,16,0,552.0,35.0,1.0,14.0,111.0,43.79,22.25
2018,12,7,16,15,424.5,27.5,1.05,13.6,73.5,24.46,14.65
2018,12,7,16,30,297.0,20.0,1.1,13.2,36.0,16.78,0.0
2018,12,7,16,45,148.5,10.0,1.15,12.8,18.0,9.1,0.0
2018,12,7,17,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,1.15,7.15,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,8,7,15,108.5,14.5,1.15,7.75,20.0,75.27,0.0
2018,12,8,7,30,188.0,26.0,1.2,8.3,38.0,178.11,100.34
2018,12,8,7,45,222.0,38.0,1.2,8.9,63.5,230.61,186.2
2018,12,8,8,0,256.0,50.0,1.2,9.5,89.0,274.48,228.55
2018,12,8,8,15,295.0,63.5,1.2,10.0,121.5,326.52,274.25
2018,12,8,8,30,334.0,77.0,1.2,10.5,154.0,380.08,319.28
2018,12,8,8,45,505.5,72.5,1.25,11.05,213.5,519.21,431.85
2018,12,8,9,0,677.0,68.0,1.3,11.6,273.0,661.26,538.8
2018,12,8,9,15,761.0,63.0,1.3,12.25,320.0,729.81,586.16
2018,12,8,9,30,845.0,58.0,1.3,12.9,367.0,795.54,630.56
2018,12,8,9,45,863.5,59.5,1.3,13.55,399.0,821.32,645.47
2018,12,8,10,0,882.0,61.0,1.3,14.2,431.0,844.19,658.55
2018,12,8,10,15,894.0,62.5,1.3,14.5,456.5,858.31,666.28
2018,12,8,10,30,906.0,64.0,1.3,14.8,482.0,868.99,671.77
2018,12,8,10,45,913.5,64.5,1.25,15.15,500.0,870.91,670.53
2018,12,8,11,0,921.0,65.0,1.2,15.5,518.0,869.21,667.04
2018,12,8,11,15,925.0,66.0,1.2,15.65,529.0,861.53,660.9
2018,12,8,11,30,929.0,67.0,1.2,15.8,540.0,850.19,652.49
2018,12,8,11,45,929.0,67.5,1.15,16.0,543.0,831.4,638.33
2018,12,8,12,0,929.0,68.0,1.1,16.2,546.0,809.19,622.05
2018,12,8,12,15,926.5,68.0,1.05,16.25,541.5,781.17,602.22
2018,12,8,12,30,924.0,68.0,1.0,16.3,537.0,750.1,580.36
2018,12,8,12,45,917.0,68.0,1.0,16.35,524.5,713.01,554.88
2018,12,8,13,0,910.0,68.0,1.0,16.4,512.0,673.48,526.07
2018,12,8,13,15,900.0,67.5,0.95,16.4,492.0,629.32,492.29
2018,12,8,13,30,890.0,67.0,0.9,16.4,472.0,583.38,456.45
2018,12,8,13,45,874.5,66.0,0.9,16.35,445.0,532.5,416.48
2018,12,8,14,0,859.0,65.0,0.9,16.3,418.0,482.43,375.84
2018,12,8,14,15,838.5,63.0,0.85,16.15,385.5,426.54,329.35
2018,12,8,14,30,818.0,61.0,0.8,16.0,353.0,371.01,281.79
2018,12,8,14,45,788.0,58.5,0.75,15.8,315.0,312.64,231.02
2018,12,8,15,0,758.0,56.0,0.7,15.6,277.0,256.29,181.11
2018,12,8,15,15,601.5,61.5,0.7,15.6,220.5,183.01,122.7
2018,12,8,15,30,445.0,67.0,0.7,15.6,164.0,127.65,81.77
2018,12,8,15,45,367.5,55.5,0.6,14.8,124.0,79.51,46.82
2018,12,8,16,0,290.0,44.0,0.5,14.0,84.0,42.54,25.09
2018,12,8,16,15,278.0,33.0,0.55,13.7,60.0,27.3,17.02
2018,12,8,16,30,266.0,22.0,0.6,13.4,36.0,18.72,0.0
2018,12,8,16,45,133.0,11.0,0.6,13.1,18.0,10.01,0.0
2018,12,8,17,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,6,45,11.0,1.5,1.1,9.2,1.0,0.0,0.0
2018,12,9,7,0,22.0,3.0,1.1,9.2,2.0,0.0,0.0
2018,12,9,7,15,99.0,13.5,1.05,9.45,18.5,68.75,0.0
2018,12,9,7,30,176.0,24.0,1.0,9.7,35.0,166.13,84.87
2018,12,9,7,45,170.0,31.0,1.0,9.95,48.5,184.17,147.11
2018,12,9,8,0,164.0,38.0,1.0,10.2,62.0,191.24,158.44
2018,12,9,8,15,82.0,48.0,1.05,10.55,60.0,119.15,98.53
2018,12,9,8,30,0.0,58.0,1.1,10.9,58.0,53.4,40.53
2018,12,9,8,45,46.5,80.0,1.2,11.25,94.0,121.26,100.4
2018,12,9,9,0,93.0,102.0,1.3,11.6,130.0,199.11,167.04
2018,12,9,9,15,259.5,111.5,1.25,12.0,203.0,361.66,303.56
2018,12,9,9,30,426.0,121.0,1.2,12.4,276.0,532.04,437.67
2018,12,9,9,45,465.5,125.0,1.2,12.75,308.0,573.07,466.65
2018,12,9,10,0,505.0,129.0,1.2,13.1,340.0,613.02,495.4
2018,12,9,10,15,425.5,154.5,1.25,13.7,339.5,575.68,463.6
2018,12,9,10,30,346.0,180.0,1.3,14.3,339.0,518.97,418.15
2018,12,9,10,45,329.0,191.0,1.3,14.9,347.0,513.54,412.42
2018,12,9,11,0,312.0,202.0,1.3,15.5,355.0,506.78,405.31
2018,12,9,11,15,341.5,201.5,1.35,15.8,372.0,523.77,418.09
2018,12,9,11,30,371.0,201.0,1.4,16.1,389.0,538.78,429.09
2018,12,9,11,45,372.5,200.5,1.45,16.4,390.5,529.1,421.13
2018,12,9,12,0,374.0,200.0,1.5,16.7,392.0,518.05,412.34
2018,12,9,12,15,358.0,200.5,1.5,16.6,383.0,493.66,393.53
2018,12,9,12,30,342.0,201.0,1.5,16.5,374.0,468.92,374.43
2018,12,9,12,45,436.0,177.0,1.55,16.35,392.5,504.5,402.99
2018,12,9,13,0,530.0,153.0,1.6,16.2,411.0,520.49,415.9
2018,12,9,13,15,582.0,133.0,1.55,15.95,406.0,511.7,408.79
2018,12,9,13,30,634.0,113.0,1.5,15.7,401.0,492.52,393.4
2018,12,9,13,45,597.5,113.5,1.45,15.4,373.0,441.97,352.81
2018,12,9,14,0,561.0,114.0,1.4,15.1,345.0,393.18,312.99
2018,12,9,14,15,393.0,124.0,1.3,14.8,279.5,296.83,235.74
2018,12,9,14,30,225.0,134.0,1.2,14.5,214.0,215.32,170.54
2018,12,9,14,45,209.5,117.5,1.15,14.2,186.0,179.96,140.71
2018,12,9,15,0,194.0,101.0,1.1,13.9,158.0,146.39,111.91
2018,12,9,15,15,163.5,88.0,1.1,13.9,131.0,114.85,85.31
2018,12,9,15,30,133.0,75.0,1.1,13.9,104.0,86.09,61.66
2018,12,9,15,45,116.5,61.0,1.1,13.2,82.5,62.95,43.18
2018,12,9,16,0,100.0,47.0,1.1,12.5,61.0,41.16,27.19
2018,12,9,16,15,77.0,33.0,1.1,12.35,41.5,26.47,16.43
2018,12,9,16,30,54.0,19.0,1.1,12.2,22.0,15.53,0.0
2018,12,9,16,45,27.0,9.5,1.1,12.0,11.0,8.64,0.0
2018,12,9,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,10,6,45,9.5,1.5,1.55,8.2,1.0,0.0,0.0
2018,12,10,7,0,19.0,3.0,1.6,8.2,2.0,0.0,0.0
2018,12,10,7,15,21.0,12.0,1.65,8.5,12.0,22.86,0.0
2018,12,10,7,30,23.0,21.0,1.7,8.8,22.0,45.92,16.96
2018,12,10,7,45,24.0,36.5,1.75,9.1,39.0,61.77,45.73
2018,12,10,8,0,25.0,52.0,1.8,9.4,56.0,80.39,63.47
2018,12,10,8,15,47.0,69.0,1.85,9.75,79.0,116.05,95.38
2018,12,10,8,30,69.0,86.0,1.9,10.1,102.0,152.45,127.52
2018,12,10,8,45,146.5,100.5,1.95,10.4,142.0,242.24,205.46
2018,12,10,9,0,224.0,115.0,2.0,10.7,182.0,337.75,285.74
2018,12,10,9,15,323.0,117.5,2.05,11.2,227.5,421.77,355.12
2018,12,10,9,30,422.0,120.0,2.1,11.7,273.0,527.05,438.62
2018,12,10,9,45,512.5,115.5,2.15,12.15,317.0,600.19,494.78
2018,12,10,10,0,603.0,111.0,2.2,12.6,361.0,681.28,554.55
2018,12,10,10,15,633.0,111.5,2.25,13.05,388.0,708.44,572.67
2018,12,10,10,30,663.0,112.0,2.3,13.5,415.0,732.93,589.12
2018,12,10,10,45,704.0,107.0,2.35,13.95,440.0,757.21,605.37
2018,12,10,11,0,745.0,102.0,2.4,14.4,465.0,777.97,618.99
2018,12,10,11,15,720.5,109.5,2.4,14.65,467.0,755.68,601.48
2018,12,10,11,30,696.0,117.0,2.4,14.9,469.0,730.85,582.6
2018,12,10,11,45,686.5,119.0,2.45,15.15,468.5,709.51,566.66
2018,12,10,12,0,677.0,121.0,2.5,15.4,468.0,685.87,549.03
2018,12,10,12,15,527.5,152.5,2.5,15.4,421.5,581.13,467.96
2018,12,10,12,30,378.0,184.0,2.5,15.4,375.0,476.1,385.23
2018,12,10,12,45,281.0,197.5,2.5,15.45,337.5,409.11,331.41
2018,12,10,13,0,184.0,211.0,2.5,15.5,300.0,337.28,273.07
2018,12,10,13,15,400.5,164.5,2.5,15.4,349.0,429.55,348.68
2018,12,10,13,30,617.0,118.0,2.5,15.3,398.0,488.59,394.88
2018,12,10,13,45,716.0,92.5,2.5,15.25,399.5,482.64,388.17
2018,12,10,14,0,815.0,67.0,2.5,15.2,401.0,465.44,371.53
2018,12,10,14,15,796.5,64.5,2.5,14.95,370.0,412.16,325.75
2018,12,10,14,30,778.0,62.0,2.5,14.7,339.0,359.13,279.02
2018,12,10,14,45,750.5,59.0,2.5,14.5,303.0,303.27,228.98
2018,12,10,15,0,723.0,56.0,2.5,14.3,267.0,249.2,179.79
2018,12,10,15,15,679.5,52.0,2.5,14.3,227.0,192.98,129.67
2018,12,10,15,30,636.0,48.0,2.5,14.3,187.0,141.02,85.33
2018,12,10,15,45,569.5,42.0,2.15,13.35,146.5,89.73,47.51
2018,12,10,16,0,503.0,36.0,1.8,12.4,106.0,43.88,21.93
2018,12,10,16,15,378.0,28.5,1.75,11.85,70.0,23.22,13.75
2018,12,10,16,30,253.0,21.0,1.7,11.3,34.0,17.69,0.0
2018,12,10,16,45,126.5,10.5,1.7,10.8,17.0,9.55,0.0
2018,12,10,17,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,11,7,15,162.5,11.5,1.5,7.55,21.0,102.59,0.0
2018,12,11,7,30,325.0,23.0,1.5,7.9,42.0,251.74,101.68
2018,12,11,7,45,453.5,30.0,1.45,8.25,81.5,359.8,287.87
2018,12,11,8,0,582.0,37.0,1.4,8.6,121.0,473.41,390.28
2018,12,11,8,15,648.5,41.5,1.45,9.05,163.5,546.43,451.91
2018,12,11,8,30,715.0,46.0,1.5,9.5,206.0,620.8,511.5
2018,12,11,8,45,757.0,49.0,1.55,10.0,247.5,675.34,553.22
2018,12,11,9,0,799.0,52.0,1.6,10.5,289.0,729.06,592.65
2018,12,11,9,15,824.0,55.0,1.8,11.2,326.0,767.71,620.54
2018,12,11,9,30,849.0,58.0,2.0,11.9,363.0,796.05,640.28
2018,12,11,9,45,865.5,60.0,2.25,12.6,394.5,821.07,657.68
2018,12,11,10,0,882.0,62.0,2.5,13.3,426.0,843.15,672.67
2018,12,11,10,15,895.0,63.0,2.6,13.65,452.0,857.69,681.78
2018,12,11,10,30,908.0,64.0,2.7,14.0,478.0,868.82,688.54
2018,12,11,10,45,916.5,65.0,2.8,14.35,497.0,872.56,690.11
2018,12,11,11,0,925.0,66.0,2.9,14.7,516.0,872.63,689.23
2018,12,11,11,15,930.0,66.5,2.95,14.85,527.5,865.42,683.46
2018,12,11,11,30,935.0,67.0,3.0,15.0,539.0,854.52,675.26
2018,12,11,11,45,936.5,67.0,3.05,15.2,542.5,836.54,661.98
2018,12,11,12,0,938.0,67.0,3.1,15.4,546.0,815.06,646.33
2018,12,11,12,15,936.5,67.0,3.15,15.45,542.0,787.92,626.97
2018,12,11,12,30,935.0,67.0,3.2,15.5,538.0,757.62,605.29
2018,12,11,12,45,929.5,66.5,3.25,15.6,526.0,720.96,578.72
2018,12,11,13,0,924.0,66.0,3.3,15.7,514.0,681.72,548.75
2018,12,11,13,15,916.0,65.0,3.3,15.65,494.5,637.98,514.12
2018,12,11,13,30,908.0,64.0,3.3,15.6,475.0,592.27,477.13
2018,12,11,13,45,894.5,62.5,3.25,15.6,448.5,541.39,434.94
2018,12,11,14,0,881.0,61.0,3.2,15.6,422.0,489.5,390.85
2018,12,11,14,15,862.0,59.0,3.15,15.4,389.5,434.02,342.98
2018,12,11,14,30,843.0,57.0,3.1,15.2,357.0,378.65,293.86
2018,12,11,14,45,815.5,54.5,3.0,15.0,319.5,320.39,241.37
2018,12,11,15,0,788.0,52.0,2.9,14.8,282.0,263.35,189.24
2018,12,11,15,15,746.0,48.5,2.9,14.8,240.5,204.3,136.33
2018,12,11,15,30,704.0,45.0,2.9,14.8,199.0,149.23,89.06
2018,12,11,15,45,636.5,40.0,2.35,13.45,156.5,94.76,48.87
2018,12,11,16,0,569.0,35.0,1.8,12.1,114.0,47.98,23.68
2018,12,11,16,15,440.0,28.0,1.75,11.6,76.0,24.96,15.25
2018,12,11,16,30,311.0,21.0,1.7,11.1,38.0,17.72,0.0
2018,12,11,16,45,155.5,10.5,1.7,10.55,19.0,9.55,0.0
2018,12,11,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,12,7,15,126.0,11.5,1.7,10.6,18.5,81.68,0.0
2018,12,12,7,30,252.0,23.0,1.8,11.0,37.0,205.54,65.96
2018,12,12,7,45,372.5,31.5,1.85,11.35,73.5,318.73,251.74
2018,12,12,8,0,493.0,40.0,1.9,11.7,110.0,423.83,348.14
2018,12,12,8,15,577.0,44.5,2.1,12.05,153.0,504.94,417.77
2018,12,12,8,30,661.0,49.0,2.3,12.4,196.0,583.1,481.78
2018,12,12,8,45,692.0,53.5,2.5,12.75,233.5,629.9,519.23
2018,12,12,9,0,723.0,58.0,2.7,13.1,271.0,675.52,554.54
2018,12,12,9,15,695.5,69.5,2.75,13.4,295.5,686.47,561.83
2018,12,12,9,30,668.0,81.0,2.8,13.7,320.0,688.3,562.04
2018,12,12,9,45,722.0,80.0,2.85,14.05,359.0,738.75,598.63
2018,12,12,10,0,776.0,79.0,2.9,14.4,398.0,782.57,629.25
2018,12,12,10,15,833.0,71.5,2.95,14.75,433.0,823.68,657.48
2018,12,12,10,30,890.0,64.0,3.0,15.1,468.0,852.93,676.84
2018,12,12,10,45,901.5,64.0,3.05,15.45,487.5,858.07,678.88
2018,12,12,11,0,913.0,64.0,3.1,15.8,507.0,859.62,678.66
2018,12,12,11,15,899.0,69.0,3.05,16.0,513.5,842.63,665.04
2018,12,12,11,30,885.0,74.0,3.0,16.2,520.0,822.37,649.38
2018,12,12,11,45,895.5,72.0,3.0,16.45,526.0,810.07,639.83
2018,12,12,12,0,906.0,70.0,3.0,16.7,532.0,794.1,627.7
2018,12,12,12,15,914.5,68.0,3.0,16.75,531.0,772.95,612.4
2018,12,12,12,30,923.0,66.0,3.0,16.8,530.0,748.2,594.58
2018,12,12,12,45,914.5,67.0,3.0,16.85,518.0,711.77,568.16
2018,12,12,13,0,906.0,68.0,3.0,16.9,506.0,672.95,538.52
2018,12,12,13,15,897.0,67.0,3.0,16.8,487.0,629.38,504.38
2018,12,12,13,30,888.0,66.0,3.0,16.7,468.0,583.97,468.0
2018,12,12,13,45,874.5,64.5,2.95,16.65,442.0,534.03,426.94
2018,12,12,14,0,861.0,63.0,2.9,16.6,416.0,483.14,384.03
2018,12,12,14,15,841.5,61.5,2.8,16.35,384.0,430.04,338.37
2018,12,12,14,30,822.0,60.0,2.7,16.1,352.0,375.52,290.34
2018,12,12,14,45,794.0,56.5,2.6,15.85,314.5,316.72,237.96
2018,12,12,15,0,766.0,53.0,2.5,15.6,277.0,259.71,186.35
2018,12,12,15,15,723.0,50.0,2.5,15.6,236.5,202.17,135.07
2018,12,12,15,30,680.0,47.0,2.5,15.6,196.0,148.72,89.39
2018,12,12,15,45,611.5,41.5,2.0,14.2,154.0,95.01,49.75
2018,12,12,16,0,543.0,36.0,1.5,12.8,112.0,49.14,24.6
2018,12,12,16,15,413.5,29.0,1.5,12.3,74.5,23.71,14.18
2018,12,12,16,30,284.0,22.0,1.5,11.8,37.0,18.66,0.0
2018,12,12,16,45,142.0,11.0,1.5,11.3,18.5,10.01,0.0
2018,12,12,17,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,7,15,142.0,10.5,1.8,7.2,18.5,89.6,0.0
2018,12,13,7,30,284.0,21.0,1.9,7.9,37.0,222.14,53.85
2018,12,13,7,45,412.5,28.5,2.0,8.6,74.5,340.6,270.31
2018,12,13,8,0,541.0,36.0,2.1,9.3,112.0,442.47,366.52
2018,12,13,8,15,609.5,41.0,2.15,9.85,153.5,515.97,429.68
2018,12,13,8,30,678.0,46.0,2.2,10.4,195.0,591.21,490.99
2018,12,13,8,45,721.0,49.5,2.3,10.95,235.5,646.26,534.22
2018,12,13,9,0,764.0,53.0,2.4,11.5,276.0,700.69,575.31
2018,12,13,9,15,793.0,55.5,2.4,12.1,313.0,741.36,603.9
2018,12,13,9,30,822.0,58.0,2.4,12.7,350.0,780.0,630.16
2018,12,13,9,45,842.5,59.5,2.35,13.3,382.0,799.53,641.39
2018,12,13,10,0,863.0,61.0,2.3,13.9,414.0,824.3,656.32
2018,12,13,10,15,876.0,62.0,2.3,14.5,439.5,838.96,664.11
2018,12,13,10,30,889.0,63.0,2.3,15.1,465.0,850.3,669.61
2018,12,13,10,45,897.5,63.5,2.35,15.7,483.5,853.67,669.97
2018,12,13,11,0,906.0,64.0,2.4,16.3,502.0,853.49,668.01
2018,12,13,11,15,910.0,65.0,2.35,16.6,513.5,846.56,661.38
2018,12,13,11,30,914.0,66.0,2.3,16.9,525.0,836.05,652.46
2018,12,13,11,45,915.0,66.0,2.25,17.2,528.5,818.31,638.62
2018,12,13,12,0,916.0,66.0,2.2,17.5,532.0,797.19,622.6
2018,12,13,12,15,912.0,66.5,2.2,17.7,527.5,769.6,602.72
2018,12,13,12,30,908.0,67.0,2.2,17.9,523.0,739.06,580.79
2018,12,13,12,45,901.0,67.0,2.2,18.05,511.0,703.07,554.97
2018,12,13,13,0,894.0,67.0,2.2,18.2,499.0,664.66,525.99
2018,12,13,13,15,885.0,66.5,2.2,18.25,480.5,622.25,493.0
2018,12,13,13,30,876.0,66.0,2.2,18.3,462.0,578.0,457.86
2018,12,13,13,45,862.0,64.5,2.15,18.35,436.0,528.41,417.59
2018,12,13,14,0,848.0,63.0,2.1,18.4,410.0,477.95,375.58
2018,12,13,14,15,828.0,61.5,1.9,18.2,378.5,425.37,330.71
2018,12,13,14,30,808.0,60.0,1.7,18.0,347.0,371.4,283.67
2018,12,13,14,45,779.0,57.0,1.55,17.75,310.0,313.58,232.92
2018,12,13,15,0,750.0,54.0,1.4,17.5,273.0,257.64,183.05
2018,12,13,15,15,707.0,50.5,1.4,17.5,233.0,200.49,132.94
2018,12,13,15,30,664.0,47.0,1.4,17.5,193.0,147.45,88.17
2018,12,13,15,45,597.0,42.0,1.2,16.15,152.0,95.22,49.9
2018,12,13,16,0,530.0,37.0,1.0,14.8,111.0,50.66,25.45
2018,12,13,16,15,405.5,29.5,1.05,14.45,74.0,24.14,14.42
2018,12,13,16,30,281.0,22.0,1.1,14.1,37.0,18.63,0.0
2018,12,13,16,45,140.5,11.0,1.2,13.7,18.5,10.01,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,14,7,15,5.5,5.0,3.4,12.6,5.5,7.64,0.0
2018,12,14,7,30,11.0,10.0,3.5,12.8,11.0,18.81,0.0
2018,12,14,7,45,5.5,21.0,3.6,12.95,21.5,22.02,12.02
2018,12,14,8,0,0.0,32.0,3.7,13.1,32.0,28.23,18.05
2018,12,14,8,15,0.0,44.0,3.75,13.25,44.0,39.95,28.38
2018,12,14,8,30,0.0,56.0,3.8,13.4,56.0,51.74,38.7
2018,12,14,8,45,6.0,53.5,3.9,13.55,55.0,51.86,39.16
2018,12,14,9,0,12.0,51.0,4.0,13.7,54.0,57.57,44.33
2018,12,14,9,15,29.5,50.5,4.05,13.8,60.5,70.95,56.44
2018,12,14,9,30,47.0,50.0,4.1,13.9,67.0,93.69,76.42
2018,12,14,9,45,80.0,80.0,4.15,14.0,111.5,156.61,130.49
2018,12,14,10,0,113.0,110.0,4.2,14.1,156.0,220.32,184.19
2018,12,14,10,15,125.5,104.5,4.25,14.15,158.5,223.16,186.63
2018,12,14,10,30,138.0,99.0,4.3,14.2,161.0,239.55,200.24
2018,12,14,10,45,123.0,114.0,4.35,14.25,171.0,229.19,190.79
2018,12,14,11,0,108.0,129.0,4.4,14.3,181.0,231.73,191.95
2018,12,14,11,15,74.0,151.0,4.35,14.3,187.0,212.63,174.68
2018,12,14,11,30,40.0,173.0,4.3,14.3,193.0,207.31,168.79
2018,12,14,11,45,23.0,152.0,4.3,14.3,163.5,168.36,136.12
2018,12,14,12,0,6.0,131.0,4.3,14.3,134.0,123.96,98.77
2018,12,14,12,15,8.0,143.0,4.25,14.35,147.0,136.9,109.59
2018,12,14,12,30,10.0,155.0,4.2,14.4,160.0,149.74,120.24
2018,12,14,12,45,58.5,176.0,4.15,14.4,204.5,212.23,172.97
2018,12,14,13,0,107.0,197.0,4.1,14.4,249.0,273.07,223.28
2018,12,14,13,15,217.0,186.0,3.95,14.4,286.0,331.75,272.03
2018,12,14,13,30,327.0,175.0,3.8,14.4,323.0,370.82,303.64
2018,12,14,13,45,383.5,154.0,3.65,14.4,318.0,369.61,301.59
2018,12,14,14,0,440.0,133.0,3.5,14.4,313.0,353.95,287.27
2018,12,14,14,15,490.0,116.0,3.2,14.35,302.0,333.35,267.76
2018,12,14,14,30,540.0,99.0,2.9,14.3,291.0,310.52,245.13
2018,12,14,14,45,502.0,92.0,2.6,14.2,256.0,259.27,199.99
2018,12,14,15,0,464.0,85.0,2.3,14.1,221.0,208.75,155.46
2018,12,14,15,15,385.0,79.5,2.3,14.1,181.0,157.75,112.61
2018,12,14,15,30,306.0,74.0,2.3,14.1,141.0,115.28,78.54
2018,12,14,15,45,360.0,57.5,1.75,13.55,120.0,84.65,51.2
2018,12,14,16,0,414.0,41.0,1.2,13.0,99.0,49.06,26.41
2018,12,14,16,15,328.0,32.0,1.2,12.7,67.5,26.31,16.4
2018,12,14,16,30,242.0,23.0,1.2,12.4,36.0,19.55,0.0
2018,12,14,16,45,121.0,11.5,1.2,12.1,18.0,10.46,0.0
2018,12,14,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,7,15,74.0,9.5,1.55,9.65,13.5,50.12,0.0
2018,12,15,7,30,148.0,19.0,1.6,9.9,27.0,135.0,1.98
2018,12,15,7,45,207.0,32.5,1.65,10.15,54.5,212.23,164.86
2018,12,15,8,0,266.0,46.0,1.7,10.4,82.0,274.26,226.6
2018,12,15,8,15,342.5,56.0,1.65,10.7,119.0,347.45,291.07
2018,12,15,8,30,419.0,66.0,1.6,11.0,156.0,425.1,356.64
2018,12,15,8,45,587.0,59.5,1.6,11.3,213.5,560.64,464.96
2018,12,15,9,0,755.0,53.0,1.6,11.6,271.0,691.87,563.8
2018,12,15,9,15,781.5,56.0,1.6,12.05,307.5,731.12,590.41
2018,12,15,9,30,808.0,59.0,1.6,12.5,344.0,768.32,615.55
2018,12,15,9,45,809.5,64.0,1.55,12.95,371.5,784.82,624.6
2018,12,15,10,0,811.0,69.0,1.5,13.4,399.0,798.08,631.32
2018,12,15,10,15,701.0,97.0,1.55,13.85,395.0,746.95,592.92
2018,12,15,10,30,591.0,125.0,1.6,14.3,391.0,684.83,546.82
2018,12,15,10,45,630.5,122.0,1.6,14.8,416.0,711.25,565.03
2018,12,15,11,0,670.0,119.0,1.6,15.3,441.0,734.41,579.86
2018,12,15,11,15,787.0,93.5,1.55,15.65,480.5,786.99,615.43
2018,12,15,11,30,904.0,68.0,1.5,16.0,520.0,830.59,643.7
2018,12,15,11,45,903.0,68.5,1.45,16.3,523.0,812.26,628.87
2018,12,15,12,0,902.0,69.0,1.4,16.6,526.0,790.65,612.62
2018,12,15,12,15,769.5,100.0,1.35,16.75,488.0,708.58,553.98
2018,12,15,12,30,637.0,131.0,1.3,16.9,450.0,625.67,492.41
2018,12,15,12,45,542.0,146.5,1.2,17.0,414.0,546.92,432.53
2018,12,15,13,0,447.0,162.0,1.1,17.1,378.0,478.83,379.59
2018,12,15,13,15,481.5,144.5,1.1,17.1,369.0,460.65,366.17
2018,12,15,13,30,516.0,127.0,1.1,17.1,360.0,438.56,348.76
2018,12,15,13,45,590.5,110.0,1.05,17.1,362.5,439.0,347.48
2018,12,15,14,0,665.0,93.0,1.0,17.1,365.0,426.22,334.88
2018,12,15,14,15,647.0,87.5,1.0,16.95,335.5,376.98,293.98
2018,12,15,14,30,629.0,82.0,1.0,16.8,306.0,328.31,252.65
2018,12,15,14,45,658.5,70.5,1.0,16.65,283.0,289.88,217.32
2018,12,15,15,0,688.0,59.0,1.0,16.5,260.0,248.39,178.14
2018,12,15,15,15,656.0,53.5,1.0,16.5,223.0,195.0,130.97
2018,12,15,15,30,624.0,48.0,1.0,16.5,186.0,144.58,87.86
2018,12,15,15,45,572.0,42.0,0.95,15.4,147.5,95.01,50.58
2018,12,15,16,0,520.0,36.0,0.9,14.3,109.0,51.31,25.36
2018,12,15,16,15,384.0,29.0,1.0,13.9,72.5,23.58,14.08
2018,12,15,16,30,248.0,22.0,1.1,13.5,36.0,18.52,0.26
2018,12,15,16,45,124.0,11.0,1.15,13.1,18.0,10.01,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,7,15,28.0,8.0,1.8,10.4,9.5,22.93,0.0
2018,12,16,7,30,56.0,16.0,2.0,10.9,19.0,63.57,0.0
2018,12,16,7,45,69.5,30.5,2.25,11.35,37.5,105.27,78.53
2018,12,16,8,0,83.0,45.0,2.5,11.8,56.0,121.01,97.56
2018,12,16,8,15,101.5,60.0,2.6,12.15,78.5,153.8,127.31
2018,12,16,8,30,120.0,75.0,2.7,12.5,101.0,187.16,156.82
2018,12,16,8,45,194.5,90.5,2.8,12.85,142.0,279.25,235.7
2018,12,16,9,0,269.0,106.0,2.9,13.2,183.0,360.23,303.58
2018,12,16,9,15,301.5,116.5,3.0,13.6,213.5,402.19,337.56
2018,12,16,9,30,334.0,127.0,3.1,14.0,244.0,444.37,371.1
2018,12,16,9,45,236.5,140.5,3.2,14.45,227.0,381.32,317.07
2018,12,16,10,0,139.0,154.0,3.3,14.9,210.0,298.71,247.09
2018,12,16,10,15,82.0,154.0,3.35,15.15,187.5,232.19,190.88
2018,12,16,10,30,25.0,154.0,3.4,15.4,165.0,181.12,146.61
2018,12,16,10,45,17.0,135.0,3.45,15.65,142.5,140.24,112.46
2018,12,16,11,0,9.0,116.0,3.5,15.9,120.0,113.26,89.66
2018,12,16,11,15,4.5,87.0,3.5,16.05,89.0,80.9,62.51
2018,12,16,11,30,0.0,58.0,3.5,16.2,58.0,51.26,37.51
2018,12,16,11,45,0.0,55.0,3.45,16.4,55.0,48.6,35.25
2018,12,16,12,0,0.0,52.0,3.4,16.6,52.0,45.94,32.99
2018,12,16,12,15,0.0,63.0,3.3,16.5,63.0,55.7,41.18
2018,12,16,12,30,0.0,74.0,3.2,16.4,74.0,65.47,49.37
2018,12,16,12,45,0.5,80.5,3.1,16.35,80.5,71.59,54.53
2018,12,16,13,0,1.0,87.0,3.0,16.3,87.0,77.78,59.76
2018,12,16,13,15,0.5,82.0,2.95,16.2,82.0,72.88,55.73
2018,12,16,13,30,0.0,77.0,2.9,16.1,77.0,68.12,51.84
2018,12,16,13,45,0.0,52.5,2.9,16.0,52.5,46.35,33.64
2018,12,16,14,0,0.0,28.0,2.9,15.9,28.0,24.67,15.35
2018,12,16,14,15,0.0,29.0,2.85,15.7,29.0,25.55,16.15
2018,12,16,14,30,0.0,30.0,2.8,15.5,30.0,26.42,16.95
2018,12,16,14,45,0.0,21.5,2.7,15.3,21.5,18.92,10.57
2018,12,16,15,0,0.0,13.0,2.6,15.1,13.0,11.42,4.16
2018,12,16,15,15,0.0,11.5,2.6,15.1,11.5,10.1,3.02
2018,12,16,15,30,0.0,10.0,2.6,15.1,10.0,8.78,1.86
2018,12,16,15,45,0.0,8.0,2.55,14.55,8.0,7.02,0.32
2018,12,16,16,0,0.0,6.0,2.5,14.0,6.0,5.26,0.0
2018,12,16,16,15,0.0,4.5,2.55,13.9,4.5,3.94,0.0
2018,12,16,16,30,0.0,3.0,2.6,13.8,3.0,2.63,0.0
2018,12,16,16,45,0.0,1.5,2.7,13.7,1.5,1.36,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,7,15,121.0,10.5,1.75,10.45,16.0,77.02,0.0
2018,12,17,7,30,242.0,21.0,1.9,10.7,32.0,190.5,0.0
2018,12,17,7,45,381.5,28.5,2.05,11.0,68.5,318.46,244.05
2018,12,17,8,0,521.0,36.0,2.2,11.3,105.0,425.01,348.66
2018,12,17,8,15,595.0,40.5,2.25,11.45,146.0,501.53,415.35
2018,12,17,8,30,669.0,45.0,2.3,11.6,187.0,579.77,479.97
2018,12,17,8,45,716.0,48.0,2.3,11.8,228.0,637.07,525.37
2018,12,17,9,0,763.0,51.0,2.3,12.0,269.0,693.98,568.64
2018,12,17,9,15,788.0,55.0,2.3,12.25,306.0,733.64,597.31
2018,12,17,9,30,813.0,59.0,2.3,12.5,343.0,771.2,623.67
2018,12,17,9,45,828.0,62.5,2.3,12.8,374.5,797.28,640.86
2018,12,17,10,0,843.0,66.0,2.3,13.1,406.0,820.39,655.7
2018,12,17,10,15,858.0,67.0,2.25,13.4,432.0,837.03,665.3
2018,12,17,10,30,873.0,68.0,2.2,13.7,458.0,842.14,666.65
2018,12,17,10,45,883.5,68.5,2.2,13.95,477.5,847.6,669.02
2018,12,17,11,0,894.0,69.0,2.2,14.2,497.0,849.55,669.01
2018,12,17,11,15,839.5,84.0,2.15,14.35,493.5,819.58,646.21
2018,12,17,11,30,785.0,99.0,2.1,14.5,490.0,778.43,615.76
2018,12,17,11,45,832.0,88.5,2.1,14.6,506.0,787.44,622.18
2018,12,17,12,0,879.0,78.0,2.1,14.7,522.0,791.09,624.39
2018,12,17,12,15,889.5,75.0,2.15,14.7,522.0,764.9,605.91
2018,12,17,12,30,900.0,72.0,2.2,14.7,522.0,741.64,589.79
2018,12,17,12,45,893.0,72.0,2.2,14.7,510.5,706.23,564.34
2018,12,17,13,0,886.0,72.0,2.2,14.7,499.0,668.4,535.71
2018,12,17,13,15,796.0,86.5,2.25,14.7,459.5,597.07,480.17
2018,12,17,13,30,706.0,101.0,2.3,14.7,420.0,526.83,424.7
2018,12,17,13,45,549.0,123.0,2.3,14.7,363.0,431.73,348.54
2018,12,17,14,0,392.0,145.0,2.3,14.7,306.0,344.84,278.13
2018,12,17,14,15,422.0,124.5,2.3,14.65,285.5,314.78,252.34
2018,12,17,14,30,452.0,104.0,2.3,14.6,265.0,281.17,222.27
