Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,14,45,340.0,100.5,2.25,14.55,214.5,214.03,166.55
2018,12,17,15,0,228.0,97.0,2.2,14.5,164.0,154.97,118.39
2018,12,17,15,15,114.0,77.5,2.2,14.5,111.0,95.71,71.38
2018,12,17,15,30,0.0,58.0,2.2,14.5,58.0,51.06,37.93
2018,12,17,15,45,0.0,46.0,1.75,13.5,46.0,40.45,28.83
2018,12,17,16,0,0.0,34.0,1.3,12.5,34.0,29.98,19.67
2018,12,17,16,15,0.5,23.5,1.35,12.1,23.5,20.71,11.88
2018,12,17,16,30,1.0,13.0,1.4,11.7,13.0,11.44,0.0
2018,12,17,16,45,0.5,6.5,1.45,11.3,6.5,5.91,0.0
2018,12,17,17,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,18,7,15,39.0,8.5,0.75,8.65,10.5,29.42,0.0
2018,12,18,7,30,78.0,17.0,0.8,9.0,21.0,87.7,0.0
2018,12,18,7,45,138.0,31.5,0.85,9.35,46.5,167.15,126.04
2018,12,18,8,0,198.0,46.0,0.9,9.7,72.0,228.37,187.37
2018,12,18,8,15,306.5,55.5,0.9,10.1,112.0,320.58,267.49
2018,12,18,8,30,415.0,65.0,0.9,10.5,152.0,419.64,350.03
2018,12,18,8,45,574.0,59.0,0.9,10.95,206.5,548.21,451.3
2018,12,18,9,0,733.0,53.0,0.9,11.4,261.0,672.32,543.13
2018,12,18,9,15,783.0,53.0,1.05,12.05,302.0,726.24,581.37
2018,12,18,9,30,833.0,53.0,1.2,12.7,343.0,770.76,612.63
2018,12,18,9,45,852.0,54.5,1.35,13.4,375.0,797.65,630.64
2018,12,18,10,0,871.0,56.0,1.5,14.1,407.0,821.78,646.56
2018,12,18,10,15,884.5,57.0,1.6,14.55,433.0,837.48,656.41
2018,12,18,10,30,898.0,58.0,1.7,15.0,459.0,849.88,664.01
2018,12,18,10,45,900.0,60.5,1.8,15.4,476.5,851.01,663.9
2018,12,18,11,0,902.0,63.0,1.9,15.8,494.0,848.57,661.5
2018,12,18,11,15,914.0,62.0,2.0,16.0,508.0,846.35,659.88
2018,12,18,11,30,926.0,61.0,2.1,16.2,522.0,840.4,655.74
2018,12,18,11,45,928.0,61.0,2.2,16.4,526.5,823.91,644.25
2018,12,18,12,0,930.0,61.0,2.3,16.6,531.0,803.93,630.41
2018,12,18,12,15,928.5,61.0,2.35,16.65,527.5,777.9,612.24
2018,12,18,12,30,927.0,61.0,2.4,16.7,524.0,748.73,591.8
2018,12,18,12,45,922.0,61.0,2.5,16.75,513.5,714.11,567.59
2018,12,18,13,0,917.0,61.0,2.6,16.8,503.0,676.86,540.43
2018,12,18,13,15,908.5,60.0,2.6,16.75,484.5,633.83,506.86
2018,12,18,13,30,900.0,59.0,2.6,16.7,466.0,588.86,471.02
2018,12,18,13,45,887.0,58.0,2.65,16.65,441.0,539.78,431.21
2018,12,18,14,0,874.0,57.0,2.7,16.6,416.0,489.62,389.36
2018,12,18,14,15,855.0,55.5,2.7,16.4,384.5,435.49,343.23
2018,12,18,14,30,836.0,54.0,2.7,16.2,353.0,381.42,295.77
2018,12,18,14,45,808.0,52.0,2.65,16.0,316.5,324.19,244.69
2018,12,18,15,0,780.0,50.0,2.6,15.8,280.0,268.18,193.83
2018,12,18,15,15,739.5,46.5,2.6,15.8,239.5,209.84,141.54
2018,12,18,15,30,699.0,43.0,2.6,15.8,199.0,155.23,94.18
2018,12,18,15,45,634.0,39.0,2.1,14.6,158.0,101.72,53.47
2018,12,18,16,0,569.0,35.0,1.6,13.4,117.0,55.48,26.38
2018,12,18,16,15,443.5,28.5,1.6,12.9,79.0,25.25,15.68
2018,12,18,16,30,318.0,22.0,1.6,12.4,41.0,18.46,2.31
2018,12,18,16,45,159.0,11.0,1.6,11.9,20.5,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,19,7,15,125.0,9.5,1.05,9.7,15.0,78.0,0.0
2018,12,19,7,30,250.0,19.0,1.1,10.0,30.0,191.81,0.0
2018,12,19,7,45,394.0,26.5,1.15,10.3,66.5,323.04,242.71
2018,12,19,8,0,538.0,34.0,1.2,10.6,103.0,433.19,352.21
2018,12,19,8,15,524.5,44.0,1.25,10.95,132.0,462.11,380.8
2018,12,19,8,30,511.0,54.0,1.3,11.3,161.0,480.2,398.14
2018,12,19,8,45,503.5,67.0,1.4,11.6,190.5,503.92,418.45
2018,12,19,9,0,496.0,80.0,1.5,11.9,220.0,525.08,435.49
2018,12,19,9,15,595.0,77.0,1.65,12.4,267.5,610.88,501.53
2018,12,19,9,30,694.0,74.0,1.8,12.9,315.0,696.89,565.16
2018,12,19,9,45,656.0,87.5,1.9,13.4,332.0,690.0,558.05
2018,12,19,10,0,618.0,101.0,2.0,13.9,349.0,678.9,548.59
2018,12,19,10,15,732.0,86.0,2.1,14.3,398.5,758.38,606.38
2018,12,19,10,30,846.0,71.0,2.2,14.7,448.0,831.04,657.13
2018,12,19,10,45,882.0,66.0,2.25,15.15,473.5,843.03,663.44
2018,12,19,11,0,918.0,61.0,2.3,15.6,499.0,859.56,673.63
2018,12,19,11,15,923.0,62.0,2.3,15.85,511.5,854.09,668.38
2018,12,19,11,30,928.0,63.0,2.3,16.1,524.0,844.97,660.91
2018,12,19,11,45,911.5,66.5,2.3,16.35,523.0,818.12,641.05
2018,12,19,12,0,895.0,70.0,2.3,16.6,522.0,788.43,619.39
2018,12,19,12,15,826.5,83.5,2.25,16.7,499.0,734.97,580.53
2018,12,19,12,30,758.0,97.0,2.2,16.8,476.0,674.66,536.51
2018,12,19,12,45,722.0,103.0,2.15,16.85,458.0,632.32,504.08
2018,12,19,13,0,686.0,109.0,2.1,16.9,440.0,586.89,468.63
2018,12,19,13,15,721.5,96.5,2.0,16.85,433.0,565.64,451.74
2018,12,19,13,30,757.0,84.0,1.9,16.8,426.0,538.57,429.64
2018,12,19,13,45,709.0,89.5,1.8,16.75,396.0,483.93,385.33
2018,12,19,14,0,661.0,95.0,1.7,16.7,366.0,430.42,341.36
2018,12,19,14,15,698.5,80.0,1.55,16.5,347.5,395.8,310.99
2018,12,19,14,30,736.0,65.0,1.4,16.3,329.0,356.59,275.4
2018,12,19,14,45,695.0,63.0,1.25,16.1,291.5,299.64,225.78
2018,12,19,15,0,654.0,61.0,1.1,15.9,254.0,244.99,177.65
2018,12,19,15,15,642.0,55.0,1.1,15.9,222.0,198.24,135.11
2018,12,19,15,30,630.0,49.0,1.1,15.9,190.0,151.26,93.55
2018,12,19,15,45,600.0,42.5,0.85,14.95,154.5,102.83,55.48
2018,12,19,16,0,570.0,36.0,0.6,14.0,119.0,57.63,27.6
2018,12,19,16,15,459.0,29.5,0.6,13.65,81.5,26.24,16.54
2018,12,19,16,30,348.0,23.0,0.6,13.3,44.0,19.41,3.42
2018,12,19,16,45,187.5,13.0,0.6,12.95,23.0,11.82,0.0
2018,12,19,17,0,27.0,3.0,0.6,12.6,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,0.6,12.35,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,7,15,11.0,7.0,0.7,10.9,7.5,12.46,0.0
2018,12,20,7,30,22.0,14.0,0.7,11.1,15.0,25.76,0.0
2018,12,20,7,45,58.5,30.0,0.7,11.35,36.5,86.39,61.37
2018,12,20,8,0,95.0,46.0,0.7,11.6,58.0,145.16,116.76
2018,12,20,8,15,134.0,62.0,0.8,11.9,86.0,194.41,160.5
2018,12,20,8,30,173.0,78.0,0.9,12.2,114.0,245.52,204.74
2018,12,20,8,45,258.5,87.0,1.0,12.55,153.5,322.8,270.18
2018,12,20,9,0,344.0,96.0,1.1,12.9,193.0,421.3,349.98
2018,12,20,9,15,362.0,106.0,1.05,13.2,220.0,453.38,373.97
2018,12,20,9,30,380.0,116.0,1.0,13.5,247.0,484.71,397.1
2018,12,20,9,45,443.0,119.5,1.0,13.75,286.5,544.36,442.45
2018,12,20,10,0,506.0,123.0,1.0,14.0,326.0,603.67,486.07
2018,12,20,10,15,462.5,141.5,1.0,14.35,336.0,589.96,472.66
2018,12,20,10,30,419.0,160.0,1.0,14.7,346.0,573.27,457.88
2018,12,20,10,45,368.0,177.0,1.0,15.0,345.5,529.91,423.68
2018,12,20,11,0,317.0,194.0,1.0,15.3,345.0,502.44,401.07
2018,12,20,11,15,330.5,197.5,1.1,15.5,358.5,511.38,408.08
2018,12,20,11,30,344.0,201.0,1.2,15.7,372.0,518.73,413.52
2018,12,20,11,45,368.0,196.5,1.3,15.9,381.0,523.3,417.27
2018,12,20,12,0,392.0,192.0,1.4,16.1,390.0,525.78,419.42
2018,12,20,12,15,403.0,188.0,1.35,16.15,390.5,530.18,421.86
2018,12,20,12,30,414.0,184.0,1.3,16.2,391.0,518.6,412.56
2018,12,20,12,45,401.5,183.5,1.3,16.25,381.0,492.34,392.16
2018,12,20,13,0,389.0,183.0,1.3,16.3,371.0,454.73,363.25
2018,12,20,13,15,341.0,184.0,1.25,16.25,344.5,408.36,326.67
2018,12,20,13,30,293.0,185.0,1.2,16.2,318.0,364.75,291.93
2018,12,20,13,45,207.5,180.5,1.15,16.1,272.0,290.99,233.19
2018,12,20,14,0,122.0,176.0,1.1,16.0,226.0,233.18,186.68
2018,12,20,14,15,84.5,156.5,1.0,15.7,190.0,183.88,146.94
2018,12,20,14,30,47.0,137.0,0.9,15.4,154.0,145.13,115.55
2018,12,20,14,45,53.5,126.5,0.8,15.15,144.0,133.86,106.05
2018,12,20,15,0,60.0,116.0,0.7,14.9,134.0,121.88,95.61
2018,12,20,15,15,50.0,100.5,0.7,14.9,114.0,101.03,78.1
2018,12,20,15,30,40.0,85.0,0.7,14.9,94.0,81.52,61.77
2018,12,20,15,45,27.5,68.5,0.8,14.1,74.0,62.32,46.04
2018,12,20,16,0,15.0,52.0,0.9,13.3,54.0,44.93,31.75
2018,12,20,16,15,20.0,35.5,0.9,13.15,37.5,29.93,19.74
2018,12,20,16,30,25.0,19.0,0.9,13.0,21.0,16.18,2.49
2018,12,20,16,45,25.0,11.0,0.9,12.8,11.5,10.01,0.0
2018,12,20,17,0,25.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.9,12.5,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,21,7,15,25.5,7.5,1.15,11.2,8.5,20.9,0.0
2018,12,21,7,30,51.0,15.0,1.2,11.6,17.0,43.77,0.0
2018,12,21,7,45,187.0,28.0,1.2,12.05,49.5,189.99,139.08
2018,12,21,8,0,323.0,41.0,1.2,12.5,82.0,304.45,247.33
2018,12,21,8,15,488.0,41.0,1.35,12.9,129.0,431.38,355.14
2018,12,21,8,30,653.0,41.0,1.5,13.3,176.0,560.14,458.16
2018,12,21,8,45,699.5,44.0,1.65,13.7,216.0,616.46,502.32
2018,12,21,9,0,746.0,47.0,1.8,14.1,256.0,672.62,545.18
2018,12,21,9,15,776.0,49.5,1.95,14.45,293.0,714.14,575.86
2018,12,21,9,30,806.0,52.0,2.1,14.8,330.0,745.78,598.58
2018,12,21,9,45,827.0,54.0,2.25,15.2,362.5,775.0,619.0
2018,12,21,10,0,848.0,56.0,2.4,15.6,395.0,801.59,637.23
2018,12,21,10,15,862.5,57.5,2.35,15.85,421.5,819.03,647.56
2018,12,21,10,30,877.0,59.0,2.3,16.1,448.0,833.24,655.59
2018,12,21,10,45,862.0,66.0,2.2,16.35,462.0,826.27,648.18
2018,12,21,11,0,847.0,73.0,2.1,16.6,476.0,823.66,644.2
2018,12,21,11,15,879.0,68.0,2.15,16.8,495.5,825.88,645.17
2018,12,21,11,30,911.0,63.0,2.2,17.0,515.0,831.98,648.98
2018,12,21,11,45,861.5,76.0,2.2,17.25,507.0,797.96,623.91
2018,12,21,12,0,812.0,89.0,2.2,17.5,499.0,754.44,592.39
2018,12,21,12,15,698.0,116.0,2.25,17.55,467.0,680.21,539.05
2018,12,21,12,30,584.0,143.0,2.3,17.6,435.0,603.53,480.53
2018,12,21,12,45,473.5,159.0,2.35,17.65,392.5,516.74,413.68
2018,12,21,13,0,363.0,175.0,2.4,17.7,350.0,429.48,345.27
2018,12,21,13,15,217.5,175.5,2.4,17.65,279.5,323.33,260.35
2018,12,21,13,30,72.0,176.0,2.4,17.6,209.0,211.19,169.12
2018,12,21,13,45,105.5,172.5,2.4,17.5,217.5,228.67,183.75
2018,12,21,14,0,139.0,169.0,2.4,17.4,226.0,234.62,188.33
2018,12,21,14,15,414.5,122.5,2.5,17.15,275.0,312.6,249.3
2018,12,21,14,30,690.0,76.0,2.6,16.9,324.0,352.38,274.85
2018,12,21,14,45,582.5,82.5,2.7,16.7,277.0,283.5,216.85
2018,12,21,15,0,475.0,89.0,2.8,16.5,230.0,221.81,165.41
2018,12,21,15,15,417.5,81.0,2.8,16.5,192.0,171.82,122.67
2018,12,21,15,30,360.0,73.0,2.8,16.5,154.0,127.94,86.26
2018,12,21,15,45,319.5,61.0,2.2,15.45,122.0,88.75,55.46
2018,12,21,16,0,279.0,49.0,1.6,14.4,90.0,54.26,31.97
2018,12,21,16,15,216.5,36.5,1.6,13.9,62.0,28.42,18.43
2018,12,21,16,30,154.0,24.0,1.6,13.4,34.0,18.93,4.5
2018,12,21,16,45,87.5,13.5,1.55,12.85,18.0,12.28,0.0
2018,12,21,17,0,21.0,3.0,1.5,12.3,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,1.5,12.1,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,7,15,101.5,8.5,0.9,9.45,12.5,7.73,0.0
2018,12,22,7,30,203.0,17.0,0.9,9.9,25.0,135.11,0.0
2018,12,22,7,45,330.0,26.0,0.9,10.3,58.5,278.18,203.16
2018,12,22,8,0,457.0,35.0,0.9,10.7,92.0,387.18,313.57
2018,12,22,8,15,557.5,40.0,1.05,11.1,136.0,470.98,386.36
2018,12,22,8,30,658.0,45.0,1.2,11.5,180.0,568.12,464.95
2018,12,22,8,45,380.0,58.5,1.35,11.95,140.0,398.21,332.63
2018,12,22,9,0,102.0,72.0,1.5,12.4,100.0,165.59,138.33
2018,12,22,9,15,53.0,94.0,1.55,12.75,108.5,141.46,116.93
2018,12,22,9,30,4.0,116.0,1.6,13.1,117.0,116.49,93.83
2018,12,22,9,45,54.0,140.5,1.7,13.5,161.5,197.89,163.21
2018,12,22,10,0,104.0,165.0,1.8,13.9,206.0,284.56,234.61
2018,12,22,10,15,354.5,143.0,1.8,14.2,297.5,500.04,410.35
2018,12,22,10,30,605.0,121.0,1.8,14.5,389.0,691.96,555.88
2018,12,22,10,45,750.5,94.5,1.75,14.8,441.5,780.34,616.51
2018,12,22,11,0,896.0,68.0,1.7,15.1,494.0,850.92,663.67
2018,12,22,11,15,900.0,68.5,1.5,15.3,506.0,844.43,654.9
2018,12,22,11,30,904.0,69.0,1.3,15.5,518.0,834.4,644.57
2018,12,22,11,45,817.0,89.0,1.1,15.65,497.5,778.61,602.62
2018,12,22,12,0,730.0,109.0,0.9,15.8,477.0,718.08,557.76
2018,12,22,12,15,731.5,109.0,0.95,15.85,476.5,698.22,544.97
2018,12,22,12,30,733.0,109.0,1.0,15.9,476.0,675.62,529.34
2018,12,22,12,45,806.5,91.0,1.05,15.9,487.0,677.64,531.79
2018,12,22,13,0,880.0,73.0,1.1,15.9,498.0,670.81,527.15
2018,12,22,13,15,820.0,80.5,1.2,15.85,465.5,610.67,482.29
2018,12,22,13,30,760.0,88.0,1.3,15.8,433.0,547.92,434.86
2018,12,22,13,45,728.5,87.0,1.35,15.75,403.5,495.07,393.52
2018,12,22,14,0,697.0,86.0,1.4,15.7,374.0,441.97,350.76
2018,12,22,14,15,597.0,96.5,1.4,15.6,330.0,371.76,293.77
2018,12,22,14,30,497.0,107.0,1.4,15.5,286.0,305.85,239.73
2018,12,22,14,45,416.5,105.5,1.35,15.35,245.0,247.94,191.6
2018,12,22,15,0,336.0,104.0,1.3,15.2,204.0,197.82,149.99
2018,12,22,15,15,286.0,93.5,1.3,15.2,170.5,152.06,111.56
2018,12,22,15,30,236.0,83.0,1.3,15.2,137.0,115.29,81.4
2018,12,22,15,45,203.5,68.5,1.15,14.25,108.0,82.61,55.47
2018,12,22,16,0,171.0,54.0,1.0,13.3,79.0,53.87,34.72
2018,12,22,16,15,133.5,39.0,1.1,12.9,54.5,31.1,20.87
2018,12,22,16,30,96.0,24.0,1.2,12.5,30.0,19.46,5.48
2018,12,22,16,45,60.0,13.5,1.25,12.1,16.0,12.28,0.0
2018,12,22,17,0,24.0,3.0,1.3,11.7,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,23,7,15,39.5,7.5,1.3,8.4,9.0,6.82,0.0
2018,12,23,7,30,79.0,15.0,1.3,8.8,18.0,60.11,0.0
2018,12,23,7,45,140.5,29.0,1.3,9.15,43.0,161.44,116.22
2018,12,23,8,0,202.0,43.0,1.3,9.5,68.0,226.2,185.21
2018,12,23,8,15,243.5,56.5,1.35,9.9,98.0,277.19,231.71
2018,12,23,8,30,285.0,70.0,1.4,10.3,128.0,330.45,278.09
2018,12,23,8,45,237.0,86.5,1.45,10.7,141.5,305.64,257.98
2018,12,23,9,0,189.0,103.0,1.5,11.1,155.0,292.95,246.74
2018,12,23,9,15,143.5,119.0,1.6,11.65,162.0,263.0,220.78
2018,12,23,9,30,98.0,135.0,1.7,12.2,169.0,245.57,204.54
2018,12,23,9,45,93.0,144.0,1.75,12.75,178.5,250.39,207.71
2018,12,23,10,0,88.0,153.0,1.8,13.3,188.0,239.7,198.16
2018,12,23,10,15,262.5,152.5,1.85,13.75,266.5,416.06,343.88
2018,12,23,10,30,437.0,152.0,1.9,14.2,345.0,579.37,471.2
2018,12,23,10,45,484.5,150.5,1.95,14.6,373.5,614.38,495.99
2018,12,23,11,0,532.0,149.0,2.0,15.0,402.0,647.03,519.72
2018,12,23,11,15,526.0,155.0,2.05,15.3,410.5,641.07,513.81
2018,12,23,11,30,520.0,161.0,2.1,15.6,419.0,632.99,506.68
2018,12,23,11,45,573.5,147.5,2.15,15.9,434.5,648.16,518.3
2018,12,23,12,0,627.0,134.0,2.2,16.2,450.0,666.58,531.76
2018,12,23,12,15,630.0,132.0,2.25,16.35,448.5,648.02,517.31
2018,12,23,12,30,633.0,130.0,2.3,16.5,447.0,626.99,501.18
2018,12,23,12,45,737.5,101.5,2.4,16.65,463.5,644.96,515.79
2018,12,23,13,0,842.0,73.0,2.5,16.8,480.0,651.3,520.9
2018,12,23,13,15,854.0,67.5,2.5,16.8,468.0,614.61,492.06
2018,12,23,13,30,866.0,62.0,2.5,16.8,456.0,578.95,463.42
2018,12,23,13,45,853.5,61.0,2.55,16.85,432.0,531.89,425.13
2018,12,23,14,0,841.0,60.0,2.6,16.9,408.0,483.74,384.95
2018,12,23,14,15,824.0,58.0,2.5,16.65,378.0,431.7,340.64
2018,12,23,14,30,807.0,56.0,2.4,16.4,348.0,380.23,295.53
2018,12,23,14,45,742.0,59.0,2.3,16.15,306.5,316.68,240.59
2018,12,23,15,0,677.0,62.0,2.2,15.9,265.0,258.51,189.71
2018,12,23,15,15,605.0,59.5,2.2,15.9,222.0,198.22,137.72
2018,12,23,15,30,533.0,57.0,2.2,15.9,179.0,146.17,94.15
2018,12,23,15,45,464.0,51.0,1.8,14.6,141.5,98.98,57.89
2018,12,23,16,0,395.0,45.0,1.4,13.3,104.0,59.65,32.8
2018,12,23,16,15,309.5,34.5,1.45,12.85,71.5,28.14,18.4
2018,12,23,16,30,224.0,24.0,1.5,12.4,39.0,19.99,6.4
2018,12,23,16,45,127.5,13.5,1.55,11.95,20.5,12.28,0.0
2018,12,23,17,0,31.0,3.0,1.6,11.5,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.6,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,24,7,15,10.0,4.0,0.85,10.9,4.5,3.64,0.0
2018,12,24,7,30,20.0,8.0,0.8,11.4,9.0,19.02,0.0
2018,12,24,7,45,11.5,22.5,0.8,11.85,23.0,31.52,17.76
2018,12,24,8,0,3.0,37.0,0.8,12.3,37.0,38.79,26.78
2018,12,24,8,15,101.5,51.0,0.7,12.8,71.5,153.08,125.58
2018,12,24,8,30,200.0,65.0,0.6,13.3,106.0,244.43,203.42
2018,12,24,8,45,457.0,58.0,0.55,13.8,177.5,455.43,374.52
2018,12,24,9,0,714.0,51.0,0.5,14.3,249.0,651.71,518.75
2018,12,24,9,15,546.0,78.0,0.8,14.75,241.5,571.12,459.42
2018,12,24,9,30,378.0,105.0,1.1,15.2,234.0,468.42,382.02
2018,12,24,9,45,369.0,121.5,1.4,15.7,257.5,484.89,395.35
2018,12,24,10,0,360.0,138.0,1.7,16.2,281.0,499.08,405.52
2018,12,24,10,15,263.5,153.0,1.9,16.3,261.5,417.66,340.44
2018,12,24,10,30,167.0,168.0,2.1,16.4,242.0,335.58,273.69
2018,12,24,10,45,101.0,175.0,2.25,16.55,220.5,284.94,231.34
2018,12,24,11,0,35.0,182.0,2.4,16.7,199.0,219.37,176.35
2018,12,24,11,15,55.0,194.5,2.55,16.75,221.5,248.45,200.43
2018,12,24,11,30,75.0,207.0,2.7,16.8,244.0,276.8,223.46
2018,12,24,11,45,67.0,205.5,2.85,16.85,239.0,265.11,213.67
2018,12,24,12,0,59.0,204.0,3.0,16.9,234.0,253.8,204.32
2018,12,24,12,15,62.0,202.0,3.1,16.75,233.5,250.65,202.0
2018,12,24,12,30,65.0,200.0,3.2,16.6,233.0,247.34,199.53
2018,12,24,12,45,60.0,195.5,3.3,16.5,225.5,235.49,189.94
2018,12,24,13,0,55.0,191.0,3.4,16.4,218.0,223.99,180.65
2018,12,24,13,15,62.5,185.5,3.4,16.15,215.0,219.59,177.42
2018,12,24,13,30,70.0,180.0,3.4,15.9,212.0,214.58,173.6
2018,12,24,13,45,95.0,171.5,3.4,15.7,212.5,215.22,174.43
2018,12,24,14,0,120.0,163.0,3.4,15.5,213.0,220.04,178.31
2018,12,24,14,15,65.5,122.0,3.3,15.25,149.0,142.3,114.06
2018,12,24,14,30,11.0,81.0,3.2,15.0,85.0,76.16,59.04
2018,12,24,14,45,6.5,71.0,3.15,14.8,73.5,65.03,49.79
2018,12,24,15,0,2.0,61.0,3.1,14.6,62.0,54.47,40.96
2018,12,24,15,15,89.0,46.0,3.1,14.6,67.0,64.21,45.99
2018,12,24,15,30,176.0,31.0,3.1,14.6,72.0,60.1,38.01
2018,12,24,15,45,97.0,22.0,2.7,14.1,44.0,31.17,16.71
2018,12,24,16,0,18.0,13.0,2.3,13.6,16.0,12.8,4.62
2018,12,24,16,15,9.0,9.0,2.3,13.45,10.5,8.16,1.33
2018,12,24,16,30,0.0,5.0,2.3,13.3,5.0,4.38,0.0
2018,12,24,16,45,0.0,2.5,2.3,13.2,2.5,2.27,0.0
2018,12,24,17,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,25,7,15,30.0,7.0,3.15,8.1,8.0,0.0,0.0
2018,12,25,7,30,60.0,14.0,3.3,8.3,16.0,47.89,0.0
2018,12,25,7,45,105.5,27.0,3.45,8.5,37.0,120.53,84.3
2018,12,25,8,0,151.0,40.0,3.6,8.7,58.0,171.82,141.19
2018,12,25,8,15,315.5,48.5,3.7,8.95,106.0,314.77,267.11
2018,12,25,8,30,480.0,57.0,3.8,9.2,154.0,458.39,390.62
2018,12,25,8,45,441.0,70.0,3.9,9.45,174.0,457.47,390.74
2018,12,25,9,0,402.0,83.0,4.0,9.7,194.0,448.29,383.36
2018,12,25,9,15,562.5,77.0,4.1,10.1,256.0,582.95,493.52
2018,12,25,9,30,723.0,71.0,4.2,10.5,318.0,709.48,591.98
2018,12,25,9,45,767.5,71.0,4.3,10.9,355.5,755.55,625.63
2018,12,25,10,0,812.0,71.0,4.4,11.3,393.0,799.37,657.48
2018,12,25,10,15,829.0,72.5,4.5,11.6,420.5,819.08,670.97
2018,12,25,10,30,846.0,74.0,4.6,11.9,448.0,835.58,682.16
2018,12,25,10,45,858.5,74.5,4.65,12.25,468.5,843.58,686.57
2018,12,25,11,0,871.0,75.0,4.7,12.6,489.0,848.06,688.5
2018,12,25,11,15,877.5,75.5,4.75,12.75,502.0,843.89,684.64
2018,12,25,11,30,884.0,76.0,4.8,12.9,515.0,828.72,672.75
2018,12,25,11,45,887.5,76.5,4.9,13.1,521.0,815.34,662.55
2018,12,25,12,0,891.0,77.0,5.0,13.3,527.0,798.52,649.84
2018,12,25,12,15,888.0,77.5,5.05,13.4,524.5,773.4,630.9
2018,12,25,12,30,885.0,78.0,5.1,13.5,522.0,750.93,614.06
2018,12,25,12,45,878.5,78.5,5.15,13.55,512.0,716.98,588.51
2018,12,25,13,0,872.0,79.0,5.2,13.6,502.0,680.54,559.67
2018,12,25,13,15,866.0,77.0,5.2,13.6,485.0,639.3,526.04
2018,12,25,13,30,860.0,75.0,5.2,13.6,468.0,596.01,490.09
2018,12,25,13,45,849.0,73.0,5.25,13.6,444.0,548.15,449.79
2018,12,25,14,0,838.0,71.0,5.3,13.6,420.0,499.11,407.49
2018,12,25,14,15,822.0,68.5,5.2,13.45,390.0,446.37,361.08
2018,12,25,14,30,806.0,66.0,5.1,13.3,360.0,393.44,313.35
2018,12,25,14,45,781.5,63.0,5.05,13.2,324.5,337.2,261.99
2018,12,25,15,0,757.0,60.0,5.0,13.1,289.0,282.25,210.96
2018,12,25,15,15,715.0,56.0,5.0,13.1,248.5,223.87,157.65
2018,12,25,15,30,673.0,52.0,5.0,13.1,208.0,169.41,109.17
2018,12,25,15,45,609.5,47.0,4.3,12.3,167.0,114.05,64.78
2018,12,25,16,0,546.0,42.0,3.6,11.5,126.0,67.12,34.05
2018,12,25,16,15,437.5,34.0,3.4,11.0,87.5,27.77,18.34
2018,12,25,16,30,329.0,26.0,3.2,10.5,49.0,21.9,8.87
2018,12,25,16,45,177.0,15.0,2.95,10.0,26.0,13.64,0.0
2018,12,25,17,0,25.0,4.0,2.7,9.5,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.6,9.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,26,7,15,72.0,7.5,1.85,7.6,10.0,0.0,0.0
2018,12,26,7,30,144.0,15.0,1.9,8.0,20.0,97.86,0.0
2018,12,26,7,45,180.0,28.5,2.0,8.45,44.0,183.64,129.07
2018,12,26,8,0,216.0,42.0,2.1,8.9,68.0,233.81,191.95
2018,12,26,8,15,268.5,54.5,2.2,9.4,99.5,291.32,244.89
2018,12,26,8,30,321.0,67.0,2.3,9.9,131.0,352.0,298.12
2018,12,26,8,45,361.5,77.5,2.4,10.4,165.0,403.02,341.63
2018,12,26,9,0,402.0,88.0,2.5,10.9,199.0,455.06,384.52
2018,12,26,9,15,517.5,85.0,2.65,11.35,248.5,556.23,466.01
2018,12,26,9,30,633.0,82.0,2.8,11.8,298.0,655.61,542.29
2018,12,26,9,45,706.0,79.0,2.95,12.25,341.5,719.78,589.6
2018,12,26,10,0,779.0,76.0,3.1,12.7,385.0,777.82,631.58
2018,12,26,10,15,803.5,75.5,3.25,12.95,413.0,801.39,647.86
2018,12,26,10,30,828.0,75.0,3.4,13.2,441.0,821.82,662.03
2018,12,26,10,45,596.5,118.5,3.55,13.45,388.0,679.74,554.51
2018,12,26,11,0,365.0,162.0,3.7,13.7,335.0,522.34,429.33
2018,12,26,11,15,326.0,170.5,3.75,13.8,328.5,476.41,392.79
2018,12,26,11,30,287.0,179.0,3.8,13.9,322.0,447.45,368.54
2018,12,26,11,45,503.0,146.5,3.9,14.0,400.0,592.02,485.92
2018,12,26,12,0,719.0,114.0,4.0,14.1,478.0,718.42,583.64
2018,12,26,12,15,746.5,108.5,3.95,14.1,485.0,712.5,578.2
2018,12,26,12,30,774.0,103.0,3.9,14.1,492.0,702.5,570.63
2018,12,26,12,45,775.0,101.0,3.9,14.1,484.0,673.77,548.27
2018,12,26,13,0,776.0,99.0,3.9,14.1,476.0,642.45,523.37
2018,12,26,13,15,827.5,84.5,3.85,14.0,474.0,624.91,509.3
2018,12,26,13,30,879.0,70.0,3.8,13.9,472.0,599.83,488.59
2018,12,26,13,45,867.0,68.5,3.75,13.8,448.0,554.49,450.7
2018,12,26,14,0,855.0,67.0,3.7,13.7,424.0,504.79,408.55
2018,12,26,14,15,837.0,65.0,3.6,13.55,393.5,450.95,361.99
2018,12,26,14,30,819.0,63.0,3.5,13.4,363.0,397.09,314.17
2018,12,26,14,45,792.5,60.5,3.4,13.2,327.0,340.03,262.81
2018,12,26,15,0,766.0,58.0,3.3,13.0,291.0,284.44,211.8
2018,12,26,15,15,725.0,54.5,3.3,13.0,251.0,226.26,158.95
2018,12,26,15,30,684.0,51.0,3.3,13.0,211.0,171.83,110.6
2018,12,26,15,45,619.5,46.0,2.65,11.85,169.0,117.31,67.05
2018,12,26,16,0,555.0,41.0,2.0,10.7,127.0,67.94,34.18
2018,12,26,16,15,433.5,34.0,1.95,10.3,88.0,27.69,18.4
2018,12,26,16,30,312.0,27.0,1.9,9.9,49.0,22.77,10.07
2018,12,26,16,45,168.5,15.5,1.9,9.55,26.0,14.1,0.0
2018,12,26,17,0,25.0,4.0,1.9,9.2,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.9,9.05,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,12,27,7,15,118.5,8.5,3.25,7.55,12.5,0.0,0.0
2018,12,27,7,30,237.0,17.0,3.4,7.8,25.0,153.84,0.0
2018,12,27,7,45,391.5,24.0,3.5,8.05,60.5,300.03,212.0
2018,12,27,8,0,546.0,31.0,3.6,8.3,96.0,430.7,355.71
2018,12,27,8,15,622.5,35.5,3.8,8.75,138.0,508.81,427.17
2018,12,27,8,30,699.0,40.0,4.0,9.2,180.0,589.35,496.0
2018,12,27,8,45,746.5,43.0,4.2,9.7,222.0,648.0,544.72
2018,12,27,9,0,794.0,46.0,4.4,10.2,264.0,699.11,585.66
2018,12,27,9,15,821.5,48.5,4.6,10.65,302.0,739.65,617.1
2018,12,27,9,30,849.0,51.0,4.8,11.1,340.0,778.42,646.35
2018,12,27,9,45,867.0,54.0,5.05,11.5,374.0,807.76,668.17
2018,12,27,10,0,885.0,57.0,5.3,11.9,408.0,834.24,687.55
2018,12,27,10,15,900.0,58.5,5.45,12.2,436.0,852.97,700.6
2018,12,27,10,30,915.0,60.0,5.6,12.5,464.0,868.35,711.13
2018,12,27,10,45,926.0,60.0,5.75,12.75,485.0,874.78,715.08
2018,12,27,11,0,937.0,60.0,5.9,13.0,506.0,877.56,716.43
2018,12,27,11,15,943.5,60.5,5.95,13.1,519.5,873.49,712.64
2018,12,27,11,30,950.0,61.0,6.0,13.2,533.0,865.65,706.2
2018,12,27,11,45,953.0,61.5,6.05,13.3,539.5,851.21,694.92
2018,12,27,12,0,956.0,62.0,6.1,13.4,546.0,833.13,681.02
2018,12,27,12,15,955.5,62.0,6.15,13.4,544.0,808.16,662.22
2018,12,27,12,30,955.0,62.0,6.2,13.4,542.0,779.86,640.92
2018,12,27,12,45,951.5,61.5,6.2,13.4,532.5,745.64,614.85
2018,12,27,13,0,948.0,61.0,6.2,13.4,523.0,708.56,586.42
2018,12,27,13,15,942.0,60.5,6.2,13.3,506.0,667.2,552.44
2018,12,27,13,30,936.0,60.0,6.2,13.2,489.0,623.53,515.89
2018,12,27,13,45,925.5,58.5,6.15,13.1,464.5,574.17,473.82
2018,12,27,14,0,915.0,57.0,6.1,13.0,440.0,523.35,429.54
2018,12,27,14,15,898.5,55.5,6.0,12.85,409.0,468.63,380.94
2018,12,27,14,30,882.0,54.0,5.9,12.7,378.0,413.55,330.81
2018,12,27,14,45,857.0,52.0,5.8,12.5,341.5,354.92,276.81
2018,12,27,15,0,832.0,50.0,5.7,12.3,305.0,297.41,222.89
2018,12,27,15,15,795.0,47.5,5.7,12.3,264.0,237.3,167.06
2018,12,27,15,30,758.0,45.0,5.7,12.3,223.0,180.62,115.62
2018,12,27,15,45,698.5,40.5,5.15,11.5,180.0,122.8,68.4
2018,12,27,16,0,639.0,36.0,4.6,10.7,137.0,71.49,34.06
2018,12,27,16,15,536.5,30.0,4.45,10.25,96.5,26.41,17.31
2018,12,27,16,30,434.0,24.0,4.3,9.8,56.0,21.81,9.89
2018,12,27,16,45,237.5,14.0,4.1,9.3,29.5,12.73,0.0
